Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,17,45,280.5,21.0,1.15,3.95,45.5,298.83,76.43
2018,3,4,18,0,105.0,10.0,1.2,3.4,11.0,93.62,0.0
2018,3,4,18,15,52.5,5.0,1.2,3.25,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.25,-0.25,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.25,-0.55,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.25,-1.15,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,-1.75,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,-2.45,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-2.7,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,-2.9,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.45,-3.2,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-3.2,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-3.2,0.0,0.0,0.0
2018,3,5,6,15,15.0,2.0,1.85,-2.4,1.5,0.0,0.0
2018,3,5,6,30,30.0,4.0,2.1,-1.6,3.0,0.0,0.0
2018,3,5,6,45,207.0,16.0,2.4,-0.85,30.5,12.59,0.0
2018,3,5,7,0,384.0,28.0,2.7,-0.1,58.0,23.53,12.94
2018,3,5,7,15,502.0,35.5,2.75,0.5,105.5,29.89,21.57
2018,3,5,7,30,620.0,43.0,2.8,1.1,153.0,39.61,31.11
2018,3,5,7,45,686.5,48.0,2.9,1.7,205.5,44.36,35.78
2018,3,5,8,0,753.0,53.0,3.0,2.3,258.0,49.22,40.35
2018,3,5,8,15,795.0,56.5,3.0,3.0,310.5,52.65,43.42
2018,3,5,8,30,837.0,60.0,3.0,3.7,363.0,56.12,46.42
2018,3,5,8,45,865.0,62.5,3.05,4.4,412.5,64.33,53.69
2018,3,5,9,0,893.0,65.0,3.1,5.1,462.0,67.5,56.25
2018,3,5,9,15,913.5,67.0,3.05,5.7,507.5,70.08,58.28
2018,3,5,9,30,934.0,69.0,3.0,6.3,553.0,72.56,60.2
2018,3,5,9,45,949.0,70.5,3.0,6.85,593.0,74.48,61.63
2018,3,5,10,0,964.0,72.0,3.0,7.4,633.0,76.31,62.98
2018,3,5,10,15,974.0,72.5,3.0,7.95,665.5,77.29,63.57
2018,3,5,10,30,984.0,73.0,3.0,8.5,698.0,78.2,64.11
2018,3,5,10,45,990.0,73.5,2.95,9.0,723.0,132.57,75.04
2018,3,5,11,0,996.0,74.0,2.9,9.5,748.0,196.69,115.28
2018,3,5,11,15,1001.0,74.5,2.85,9.85,766.0,260.6,167.48
2018,3,5,11,30,1006.0,75.0,2.8,10.2,784.0,324.14,224.37
2018,3,5,11,45,1008.5,75.5,2.75,10.55,794.0,386.25,281.47
2018,3,5,12,0,1011.0,76.0,2.7,10.9,804.0,447.2,337.03
2018,3,5,12,15,1012.0,75.5,2.65,11.1,805.0,505.24,389.17
2018,3,5,12,30,1013.0,75.0,2.6,11.3,806.0,561.38,438.25
2018,3,5,12,45,1012.0,74.5,2.6,11.5,799.0,614.34,483.51
2018,3,5,13,0,1011.0,74.0,2.6,11.7,792.0,664.75,525.47
2018,3,5,13,15,1007.5,72.5,2.6,11.75,776.0,709.87,562.69
2018,3,5,13,30,1004.0,71.0,2.6,11.8,760.0,751.77,596.65
2018,3,5,13,45,997.5,71.0,2.6,11.85,736.5,789.74,626.54
2018,3,5,14,0,991.0,71.0,2.6,11.9,713.0,824.09,651.83
2018,3,5,14,15,982.5,70.0,2.55,11.8,682.5,852.05,672.57
2018,3,5,14,30,974.0,69.0,2.5,11.7,652.0,876.04,690.59
2018,3,5,14,45,962.0,67.0,2.5,11.65,614.0,891.94,703.29
2018,3,5,15,0,950.0,65.0,2.5,11.6,576.0,903.62,713.27
2018,3,5,15,15,932.5,63.5,2.5,11.6,532.5,906.99,717.43
2018,3,5,15,30,915.0,62.0,2.5,11.6,489.0,906.2,718.84
2018,3,5,15,45,892.0,59.5,2.15,11.05,441.0,895.14,711.06
2018,3,5,16,0,869.0,57.0,1.8,10.5,393.0,880.2,700.04
2018,3,5,16,15,834.0,54.0,1.6,9.55,341.5,850.09,680.2
2018,3,5,16,30,799.0,51.0,1.4,8.6,290.0,826.24,663.93
2018,3,5,16,45,744.5,47.0,1.25,7.65,237.5,770.31,623.08
2018,3,5,17,0,690.0,43.0,1.1,6.7,185.0,711.8,577.63
2018,3,5,17,15,586.0,37.5,1.15,6.15,134.5,605.47,493.22
2018,3,5,17,30,482.0,32.0,1.2,5.6,84.0,497.09,396.99
2018,3,5,17,45,293.0,21.0,1.25,5.1,47.5,312.69,118.84
2018,3,5,18,0,104.0,10.0,1.3,4.6,11.0,93.04,0.0
2018,3,5,18,15,52.0,5.0,1.3,4.5,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,1.85,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,6,6,15,11.5,1.5,1.15,2.35,1.5,0.0,0.0
2018,3,6,6,30,23.0,3.0,1.1,2.9,3.0,0.0,0.0
2018,3,6,6,45,40.0,13.5,1.05,3.5,16.0,10.62,0.0
2018,3,6,7,0,57.0,24.0,1.0,4.1,29.0,18.18,9.12
2018,3,6,7,15,243.0,36.5,1.2,4.75,78.0,27.82,19.44
2018,3,6,7,30,429.0,49.0,1.4,5.4,127.0,39.81,30.83
2018,3,6,7,45,281.0,73.5,1.6,6.05,131.0,53.73,43.79
2018,3,6,8,0,133.0,98.0,1.8,6.7,135.0,70.28,58.9
2018,3,6,8,15,150.5,124.5,1.9,7.3,174.0,87.14,74.0
2018,3,6,8,30,168.0,151.0,2.0,7.9,213.0,103.44,88.3
2018,3,6,8,45,228.5,167.0,2.05,8.45,263.0,111.62,95.15
2018,3,6,9,0,289.0,183.0,2.1,9.0,313.0,121.7,103.57
2018,3,6,9,15,409.0,176.5,2.1,9.55,380.0,116.51,98.46
2018,3,6,9,30,529.0,170.0,2.1,10.1,447.0,114.15,95.91
2018,3,6,9,45,740.0,121.0,2.1,10.65,538.5,88.23,72.76
2018,3,6,10,0,951.0,72.0,2.1,11.2,630.0,76.06,61.78
2018,3,6,10,15,960.5,73.0,2.05,11.65,662.5,77.33,62.66
2018,3,6,10,30,970.0,74.0,2.0,12.1,695.0,78.51,63.45
2018,3,6,10,45,976.5,75.0,1.95,12.55,720.5,135.98,75.96
2018,3,6,11,0,983.0,76.0,1.9,13.0,746.0,199.76,116.3
2018,3,6,11,15,987.0,76.5,1.8,13.35,763.0,262.77,167.22
2018,3,6,11,30,991.0,77.0,1.7,13.7,780.0,325.31,222.15
2018,3,6,11,45,993.5,77.5,1.6,14.1,790.0,386.63,276.99
2018,3,6,12,0,996.0,78.0,1.5,14.5,800.0,446.8,330.03
2018,3,6,12,15,996.0,78.0,1.4,14.8,801.0,504.07,379.37
2018,3,6,12,30,996.0,78.0,1.3,15.1,802.0,559.4,425.38
2018,3,6,12,45,994.5,77.5,1.15,15.4,794.5,611.32,466.66
2018,3,6,13,0,993.0,77.0,1.0,15.7,787.0,660.69,504.2
2018,3,6,13,15,988.5,76.5,0.9,15.85,771.0,705.41,537.63
2018,3,6,13,30,984.0,76.0,0.8,16.0,755.0,746.95,567.62
2018,3,6,13,45,934.0,89.0,0.7,16.1,717.0,766.47,581.11
2018,3,6,14,0,884.0,102.0,0.6,16.2,679.0,779.66,588.97
2018,3,6,14,15,817.0,115.5,0.6,16.2,630.0,782.8,591.88
2018,3,6,14,30,750.0,129.0,0.6,16.2,581.0,776.38,588.61
2018,3,6,14,45,779.5,110.0,0.6,16.2,555.0,800.27,606.2
2018,3,6,15,0,809.0,91.0,0.6,16.2,529.0,826.17,624.81
2018,3,6,15,15,816.5,80.5,0.6,16.2,493.5,839.12,634.79
2018,3,6,15,30,824.0,70.0,0.6,16.2,458.0,848.19,642.48
2018,3,6,15,45,774.0,71.5,0.65,15.85,407.0,817.33,625.02
2018,3,6,16,0,724.0,73.0,0.7,15.5,356.0,782.13,604.63
2018,3,6,16,15,667.0,70.5,0.75,14.6,304.5,738.12,578.4
2018,3,6,16,30,610.0,68.0,0.8,13.7,253.0,685.96,544.88
2018,3,6,16,45,507.0,65.0,0.9,12.8,199.5,588.81,476.23
2018,3,6,17,0,404.0,62.0,1.0,11.9,146.0,483.98,397.29
2018,3,6,17,15,337.5,49.5,1.05,11.15,106.5,408.42,335.79
2018,3,6,17,30,271.0,37.0,1.1,10.4,67.0,334.89,269.36
2018,3,6,17,45,165.5,23.0,1.2,9.6,38.5,209.85,97.81
2018,3,6,18,0,60.0,9.0,1.3,8.8,10.0,56.35,0.0
2018,3,6,18,15,30.0,4.5,1.3,8.45,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,7.8,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,7.75,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,7,6,15,2.5,1.0,0.65,7.15,1.0,0.0,0.0
2018,3,7,6,30,5.0,2.0,0.7,7.1,2.0,0.0,0.0
2018,3,7,6,45,2.5,10.0,0.7,7.0,10.0,7.87,0.0
2018,3,7,7,0,0.0,18.0,0.7,6.9,18.0,13.71,5.72
2018,3,7,7,15,0.0,28.5,0.7,7.3,28.5,21.75,13.9
2018,3,7,7,30,0.0,39.0,0.7,7.7,39.0,29.81,21.56
2018,3,7,7,45,0.5,41.0,0.65,8.15,41.0,31.33,23.11
2018,3,7,8,0,1.0,43.0,0.6,8.6,43.0,32.86,24.54
2018,3,7,8,15,0.5,41.5,0.65,9.05,41.5,31.7,23.42
2018,3,7,8,30,0.0,40.0,0.7,9.5,40.0,30.55,22.26
2018,3,7,8,45,0.5,52.0,0.8,10.0,52.0,39.81,30.5
2018,3,7,9,0,1.0,64.0,0.9,10.5,64.0,49.1,38.65
2018,3,7,9,15,32.5,136.0,1.1,11.4,153.0,97.96,81.53
2018,3,7,9,30,64.0,208.0,1.3,12.3,242.0,140.76,118.01
2018,3,7,9,45,143.0,238.0,1.5,13.2,320.5,153.25,127.9
2018,3,7,10,0,222.0,268.0,1.7,14.1,399.0,170.32,141.66
2018,3,7,10,15,256.0,277.0,1.85,14.75,436.0,167.98,139.05
2018,3,7,10,30,290.0,286.0,2.0,15.4,473.0,172.58,142.36
2018,3,7,10,45,517.5,224.0,2.2,16.05,573.0,177.44,122.31
2018,3,7,11,0,745.0,162.0,2.4,16.7,673.0,212.12,134.54
2018,3,7,11,15,859.0,121.5,2.5,17.0,724.5,265.44,172.86
2018,3,7,11,30,973.0,81.0,2.6,17.3,776.0,327.05,222.49
2018,3,7,11,45,980.0,79.5,2.65,17.55,787.0,387.39,276.58
2018,3,7,12,0,987.0,78.0,2.7,17.8,798.0,446.99,329.61
2018,3,7,12,15,988.0,77.5,2.75,17.95,799.0,503.79,379.55
2018,3,7,12,30,989.0,77.0,2.8,18.1,800.0,558.73,426.7
2018,3,7,12,45,988.0,76.0,2.85,18.25,792.5,610.07,469.82
2018,3,7,13,0,987.0,75.0,2.9,18.4,785.0,658.88,509.88
2018,3,7,13,15,983.5,74.5,2.9,18.4,770.0,703.86,546.21
2018,3,7,13,30,980.0,74.0,2.9,18.4,755.0,745.76,579.49
2018,3,7,13,45,975.0,72.5,2.9,18.4,731.5,782.29,607.63
2018,3,7,14,0,970.0,71.0,2.9,18.4,708.0,815.27,631.65
2018,3,7,14,15,961.5,70.0,2.9,18.15,677.5,842.4,652.22
2018,3,7,14,30,953.0,69.0,2.9,17.9,647.0,865.63,670.23
2018,3,7,14,45,941.5,67.0,2.9,17.7,610.0,881.23,682.96
2018,3,7,15,0,930.0,65.0,2.9,17.5,573.0,892.7,693.05
2018,3,7,15,15,913.0,63.5,2.9,17.5,530.0,895.91,697.03
2018,3,7,15,30,896.0,62.0,2.9,17.5,487.0,895.05,698.36
2018,3,7,15,45,871.5,59.5,2.65,16.4,439.0,882.13,692.19
2018,3,7,16,0,847.0,57.0,2.4,15.3,391.0,865.39,683.1
2018,3,7,16,15,805.5,54.5,2.3,14.25,338.5,839.66,668.21
2018,3,7,16,30,764.0,52.0,2.2,13.2,286.0,800.41,642.58
2018,3,7,16,45,582.0,58.0,2.05,12.15,217.5,649.02,530.86
2018,3,7,17,0,400.0,64.0,1.9,11.1,149.0,484.32,403.08
2018,3,7,17,15,362.0,49.5,2.0,10.45,110.5,434.93,361.58
2018,3,7,17,30,324.0,35.0,2.1,9.8,72.0,380.78,309.6
2018,3,7,17,45,217.0,23.0,2.2,9.15,42.5,256.19,140.03
2018,3,7,18,0,110.0,11.0,2.3,8.5,13.0,99.24,0.0
2018,3,7,18,15,55.0,5.5,2.25,8.4,6.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,8,6,15,0.5,1.0,1.0,7.55,1.0,0.0,0.0
2018,3,8,6,30,1.0,2.0,1.1,8.0,2.0,1.57,0.0
2018,3,8,6,45,3.0,11.0,1.15,8.5,11.0,8.38,0.0
2018,3,8,7,0,5.0,20.0,1.2,9.0,20.0,15.27,7.15
2018,3,8,7,15,11.5,31.5,1.25,9.3,33.0,24.44,16.17
2018,3,8,7,30,18.0,43.0,1.3,9.6,46.0,33.09,24.33
2018,3,8,7,45,32.0,70.0,1.3,9.95,78.0,51.93,41.56
2018,3,8,8,0,46.0,97.0,1.3,10.3,110.0,70.0,57.85
2018,3,8,8,15,43.0,120.5,1.35,10.7,134.5,85.25,71.32
2018,3,8,8,30,40.0,144.0,1.4,11.1,159.0,100.1,84.18
2018,3,8,8,45,46.5,160.0,1.45,11.5,179.5,110.62,93.04
2018,3,8,9,0,53.0,176.0,1.5,11.9,200.0,120.95,101.62
2018,3,8,9,15,75.5,169.5,1.55,12.2,207.5,118.89,99.39
2018,3,8,9,30,98.0,163.0,1.6,12.5,215.0,111.8,92.86
2018,3,8,9,45,61.0,181.5,1.65,12.75,214.5,126.93,105.6
2018,3,8,10,0,24.0,200.0,1.7,13.0,214.0,137.11,113.95
2018,3,8,10,15,31.5,215.0,1.75,13.3,234.5,146.16,121.28
2018,3,8,10,30,39.0,230.0,1.8,13.6,255.0,155.11,128.51
2018,3,8,10,45,91.5,272.0,1.8,13.9,334.0,189.82,147.26
2018,3,8,11,0,144.0,314.0,1.8,14.2,413.0,225.83,172.34
2018,3,8,11,15,168.5,310.0,1.8,14.55,429.0,245.44,186.6
2018,3,8,11,30,193.0,306.0,1.8,14.9,445.0,267.21,203.6
2018,3,8,11,45,199.0,328.5,1.85,15.25,473.0,302.18,231.93
2018,3,8,12,0,205.0,351.0,1.9,15.6,501.0,338.81,261.31
2018,3,8,12,15,296.0,323.0,1.95,15.8,540.5,381.48,294.63
2018,3,8,12,30,387.0,295.0,2.0,16.0,580.0,430.43,333.46
2018,3,8,12,45,619.5,211.5,2.1,16.2,662.5,530.2,411.24
2018,3,8,13,0,852.0,128.0,2.2,16.4,745.0,633.92,491.93
2018,3,8,13,15,906.0,105.5,2.2,16.4,749.5,686.95,533.85
2018,3,8,13,30,960.0,83.0,2.2,16.4,754.0,744.62,578.78
2018,3,8,13,45,944.0,86.0,2.25,16.4,728.0,777.3,604.33
2018,3,8,14,0,928.0,89.0,2.3,16.4,702.0,805.97,625.58
2018,3,8,14,15,816.5,119.0,2.25,16.2,641.0,791.85,616.42
2018,3,8,14,30,705.0,149.0,2.2,16.0,580.0,766.06,599.4
2018,3,8,14,45,724.5,133.5,2.15,15.8,553.5,790.24,618.3
2018,3,8,15,0,744.0,118.0,2.1,15.6,527.0,811.28,634.61
2018,3,8,15,15,708.0,116.0,2.1,15.6,481.0,795.78,625.02
2018,3,8,15,30,672.0,114.0,2.1,15.6,435.0,775.96,612.69
2018,3,8,15,45,681.0,99.0,1.9,14.95,396.5,777.71,615.77
2018,3,8,16,0,690.0,84.0,1.7,14.3,358.0,775.61,615.65
2018,3,8,16,15,713.0,72.0,1.6,13.55,323.0,786.51,625.8
2018,3,8,16,30,736.0,60.0,1.5,12.8,288.0,787.71,628.15
2018,3,8,16,45,621.5,59.0,1.35,12.05,227.5,688.08,555.08
2018,3,8,17,0,507.0,58.0,1.2,11.3,167.0,580.68,473.45
2018,3,8,17,15,382.0,48.5,1.25,10.75,118.0,452.9,372.28
2018,3,8,17,30,257.0,39.0,1.3,10.2,69.0,326.23,265.19
2018,3,8,17,45,161.0,25.0,1.35,9.6,40.5,213.68,127.98
2018,3,8,18,0,65.0,11.0,1.4,9.0,12.0,62.32,0.0
2018,3,8,18,15,32.5,5.5,1.4,8.7,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,9,6,15,15.0,3.0,1.25,5.35,3.0,0.0,0.0
2018,3,9,6,30,30.0,6.0,1.4,5.8,6.0,4.72,0.0
2018,3,9,6,45,143.0,21.0,1.55,6.25,33.5,15.94,0.0
2018,3,9,7,0,256.0,36.0,1.7,6.7,61.0,27.37,17.8
2018,3,9,7,15,369.0,44.5,1.95,7.2,104.5,36.28,27.0
2018,3,9,7,30,482.0,53.0,2.2,7.7,148.0,43.21,33.72
2018,3,9,7,45,428.0,73.0,2.4,8.15,175.0,54.85,44.5
2018,3,9,8,0,374.0,93.0,2.6,8.6,202.0,67.44,55.9
2018,3,9,8,15,346.0,119.0,2.65,9.15,234.5,83.47,70.16
2018,3,9,8,30,318.0,145.0,2.7,9.7,267.0,100.41,84.97
2018,3,9,8,45,305.5,168.0,2.75,10.25,297.0,113.59,96.2
2018,3,9,9,0,293.0,191.0,2.8,10.8,327.0,126.18,106.75
2018,3,9,9,15,305.5,208.5,2.7,11.4,362.0,135.78,114.52
2018,3,9,9,30,318.0,226.0,2.6,12.0,397.0,145.06,121.94
2018,3,9,9,45,233.5,243.5,2.5,12.55,374.0,158.35,132.74
2018,3,9,10,0,149.0,261.0,2.4,13.1,351.0,165.33,138.05
2018,3,9,10,15,154.5,278.0,2.3,13.5,375.5,173.97,144.84
2018,3,9,10,30,160.0,295.0,2.2,13.9,400.0,183.62,152.43
2018,3,9,10,45,310.0,284.0,2.1,14.25,496.5,201.76,148.79
2018,3,9,11,0,460.0,273.0,2.0,14.6,593.0,241.13,170.51
2018,3,9,11,15,466.0,278.5,2.05,14.75,609.5,283.09,204.07
2018,3,9,11,30,472.0,284.0,2.1,14.9,626.0,325.71,240.05
2018,3,9,11,45,425.0,304.5,2.2,15.05,615.0,360.92,272.17
2018,3,9,12,0,378.0,325.0,2.3,15.2,604.0,390.33,298.88
2018,3,9,12,15,376.5,325.0,2.3,15.25,603.5,420.05,324.34
2018,3,9,12,30,375.0,325.0,2.3,15.3,603.0,448.84,348.61
2018,3,9,12,45,392.0,316.5,2.25,15.3,604.5,480.07,374.29
2018,3,9,13,0,409.0,308.0,2.2,15.3,606.0,511.44,399.76
2018,3,9,13,15,490.5,272.0,2.2,15.25,622.0,571.5,447.25
2018,3,9,13,30,572.0,236.0,2.2,15.2,638.0,626.35,490.66
2018,3,9,13,45,658.0,195.0,2.2,15.2,643.5,688.49,539.09
2018,3,9,14,0,744.0,154.0,2.2,15.2,649.0,746.57,584.31
2018,3,9,14,15,767.0,138.0,2.15,15.05,628.5,779.46,609.84
2018,3,9,14,30,790.0,122.0,2.1,14.9,608.0,804.91,628.77
2018,3,9,14,45,641.5,156.5,2.05,14.75,536.0,746.43,587.73
2018,3,9,15,0,493.0,191.0,2.0,14.6,464.0,664.72,527.74
2018,3,9,15,15,442.0,186.5,2.0,14.6,417.0,629.88,503.6
2018,3,9,15,30,391.0,182.0,2.0,14.6,370.0,570.03,460.28
2018,3,9,15,45,362.0,166.5,1.8,14.1,327.5,535.9,435.99
2018,3,9,16,0,333.0,151.0,1.6,13.6,285.0,499.37,409.16
2018,3,9,16,15,353.5,128.0,1.5,12.9,253.5,518.51,426.48
2018,3,9,16,30,374.0,105.0,1.4,12.2,222.0,513.27,424.65
2018,3,9,16,45,313.0,91.5,1.35,11.5,177.5,443.33,369.71
2018,3,9,17,0,252.0,78.0,1.3,10.8,133.0,351.97,296.01
2018,3,9,17,15,207.0,60.5,1.3,10.4,98.0,290.94,243.85
2018,3,9,17,30,162.0,43.0,1.3,10.0,63.0,230.04,188.6
2018,3,9,17,45,106.5,27.0,1.35,9.6,37.5,155.58,99.37
2018,3,9,18,0,51.0,11.0,1.4,9.2,12.0,50.88,0.0
2018,3,9,18,15,25.5,5.5,1.4,9.05,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.05,6.15,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.0,6.4,1.0,0.79,0.0
2018,3,10,6,45,0.0,3.0,0.95,6.7,3.0,2.27,0.0
2018,3,10,7,0,0.0,5.0,0.9,7.0,5.0,3.78,0.0
2018,3,10,7,15,0.0,6.5,0.85,7.3,6.5,4.92,0.0
2018,3,10,7,30,0.0,8.0,0.8,7.6,8.0,6.06,0.0
2018,3,10,7,45,0.0,10.0,0.8,7.85,10.0,7.59,1.35
2018,3,10,8,0,0.0,12.0,0.8,8.1,12.0,9.11,2.76
2018,3,10,8,15,0.0,19.0,0.7,8.35,19.0,14.46,7.67
2018,3,10,8,30,0.0,26.0,0.6,8.6,26.0,19.82,12.54
2018,3,10,8,45,0.0,41.5,0.5,8.8,41.5,31.72,23.32
2018,3,10,9,0,0.0,57.0,0.4,9.0,57.0,43.68,34.01
2018,3,10,9,15,0.0,82.5,0.45,9.35,82.5,63.43,51.48
2018,3,10,9,30,0.0,108.0,0.5,9.7,108.0,82.01,67.62
2018,3,10,9,45,2.0,134.5,0.55,10.0,135.5,100.65,83.61
2018,3,10,10,0,4.0,161.0,0.6,10.3,163.0,118.82,99.0
2018,3,10,10,15,4.0,162.0,0.65,10.5,164.5,119.86,99.56
2018,3,10,10,30,4.0,163.0,0.7,10.7,166.0,120.95,100.25
2018,3,10,10,45,3.0,148.0,0.75,10.9,150.0,111.57,87.76
2018,3,10,11,0,2.0,133.0,0.8,11.1,134.0,101.41,79.27
2018,3,10,11,15,4.0,155.0,0.85,11.2,157.5,118.19,92.91
2018,3,10,11,30,6.0,177.0,0.9,11.3,181.0,135.41,106.79
2018,3,10,11,45,5.0,167.5,0.9,11.4,171.0,129.15,101.62
2018,3,10,12,0,4.0,158.0,0.9,11.5,161.0,122.5,96.2
2018,3,10,12,15,6.0,178.0,0.9,11.55,182.5,139.16,109.78
2018,3,10,12,30,8.0,198.0,0.9,11.6,204.0,156.38,123.71
2018,3,10,12,45,7.0,191.0,0.85,11.65,196.0,151.65,119.86
2018,3,10,13,0,6.0,184.0,0.8,11.7,188.0,146.65,115.87
2018,3,10,13,15,4.5,170.5,0.75,11.65,173.5,135.9,107.25
2018,3,10,13,30,3.0,157.0,0.7,11.6,159.0,124.77,98.3
2018,3,10,13,45,6.0,176.0,0.65,11.6,180.0,143.15,113.51
2018,3,10,14,0,9.0,195.0,0.6,11.6,201.0,162.55,129.41
2018,3,10,14,15,8.5,187.0,0.55,11.55,192.5,156.86,124.93
2018,3,10,14,30,8.0,179.0,0.5,11.5,184.0,151.06,120.48
2018,3,10,14,45,7.0,172.0,0.45,11.45,176.0,145.67,116.34
2018,3,10,15,0,6.0,165.0,0.4,11.4,168.0,140.28,112.2
2018,3,10,15,15,15.5,172.0,0.4,11.4,179.5,157.83,127.34
2018,3,10,15,30,25.0,179.0,0.4,11.4,191.0,177.3,143.96
2018,3,10,15,45,33.0,168.0,0.4,11.1,182.5,195.78,159.92
2018,3,10,16,0,41.0,157.0,0.4,10.8,174.0,197.35,162.16
2018,3,10,16,15,38.0,134.5,0.5,10.45,148.5,173.56,143.33
2018,3,10,16,30,35.0,112.0,0.6,10.1,123.0,148.75,123.28
2018,3,10,16,45,21.5,90.0,0.65,9.7,96.5,113.9,93.61
2018,3,10,17,0,8.0,68.0,0.7,9.3,70.0,67.7,53.47
2018,3,10,17,15,4.5,51.0,0.75,9.05,52.0,49.14,37.0
2018,3,10,17,30,1.0,34.0,0.8,8.8,34.0,29.58,19.44
2018,3,10,17,45,1.5,20.5,0.85,8.55,20.5,17.24,6.54
2018,3,10,18,0,2.0,7.0,0.9,8.3,7.0,7.17,0.0
2018,3,10,18,15,1.0,3.5,0.9,8.2,3.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,5.2,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,5.25,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,5.3,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,5.05,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,4.55,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,3,11,6,15,49.5,5.5,0.65,4.45,6.0,0.0,0.0
2018,3,11,6,30,99.0,11.0,0.7,4.9,12.0,8.65,0.0
2018,3,11,6,45,265.0,22.0,0.75,5.35,46.0,18.27,2.2
2018,3,11,7,0,431.0,33.0,0.8,5.8,80.0,27.62,18.61
2018,3,11,7,15,528.0,40.0,0.7,6.35,128.5,33.54,24.81
2018,3,11,7,30,625.0,47.0,0.6,6.9,177.0,42.98,33.77
2018,3,11,7,45,683.0,52.5,0.55,7.4,229.5,48.02,38.5
2018,3,11,8,0,741.0,58.0,0.5,7.9,282.0,53.1,43.09
2018,3,11,8,15,778.5,62.0,0.4,8.6,334.0,56.74,46.19
2018,3,11,8,30,816.0,66.0,0.3,9.3,386.0,60.37,49.2
2018,3,11,8,45,842.0,68.5,0.25,10.0,434.5,62.68,50.96
2018,3,11,9,0,868.0,71.0,0.2,10.7,483.0,71.69,58.62
2018,3,11,9,15,888.5,72.5,0.3,11.3,528.0,73.79,60.11
2018,3,11,9,30,909.0,74.0,0.4,11.9,573.0,75.79,61.54
2018,3,11,9,45,924.5,75.5,0.5,12.5,612.5,77.59,62.79
2018,3,11,10,0,940.0,77.0,0.6,13.1,652.0,79.3,63.97
2018,3,11,10,15,949.5,77.5,0.75,13.65,684.0,80.14,64.43
2018,3,11,10,30,959.0,78.0,0.9,14.2,716.0,92.32,61.93
2018,3,11,10,45,928.5,94.0,1.1,14.75,729.5,161.13,92.24
2018,3,11,11,0,898.0,110.0,1.3,15.3,743.0,226.13,138.83
2018,3,11,11,15,929.0,100.5,1.45,15.65,769.0,284.53,185.93
2018,3,11,11,30,960.0,91.0,1.6,16.0,795.0,344.98,238.17
2018,3,11,11,45,939.0,101.5,1.75,16.35,797.0,404.27,291.69
2018,3,11,12,0,918.0,112.0,1.9,16.7,799.0,460.17,341.51
2018,3,11,12,15,928.0,108.5,2.0,16.85,803.5,516.02,389.69
2018,3,11,12,30,938.0,105.0,2.1,17.0,808.0,570.9,435.93
2018,3,11,12,45,948.5,99.5,2.15,17.1,804.5,623.12,478.94
2018,3,11,13,0,959.0,94.0,2.2,17.2,801.0,673.7,519.68
2018,3,11,13,15,936.5,101.0,2.15,17.25,779.5,712.46,550.17
2018,3,11,13,30,914.0,108.0,2.1,17.3,758.0,746.94,576.78
2018,3,11,13,45,933.5,96.0,2.1,17.35,742.0,789.6,609.19
2018,3,11,14,0,953.0,84.0,2.1,17.4,726.0,829.66,637.55
2018,3,11,14,15,943.0,83.0,2.0,17.35,694.5,855.21,655.14
2018,3,11,14,30,933.0,82.0,1.9,17.3,663.0,876.82,670.12
2018,3,11,14,45,917.0,80.0,1.8,17.25,623.5,888.2,678.16
2018,3,11,15,0,901.0,78.0,1.7,17.2,584.0,895.32,683.49
2018,3,11,15,15,877.5,74.0,1.7,17.2,536.0,889.12,680.96
2018,3,11,15,30,854.0,70.0,1.7,17.2,488.0,878.55,675.7
2018,3,11,15,45,807.0,70.0,1.35,16.95,434.5,857.93,659.85
2018,3,11,16,0,760.0,70.0,1.0,16.7,381.0,822.96,633.56
2018,3,11,16,15,740.0,67.0,0.9,16.25,338.0,805.41,623.08
2018,3,11,16,30,720.0,64.0,0.8,15.8,295.0,784.42,609.33
2018,3,11,16,45,652.5,58.5,0.7,15.35,240.0,720.9,564.46
2018,3,11,17,0,585.0,53.0,0.6,14.9,185.0,649.27,511.78
2018,3,11,17,15,522.5,45.0,0.65,14.55,140.5,577.73,457.25
2018,3,11,17,30,460.0,37.0,0.7,14.2,96.0,506.09,396.82
2018,3,11,17,45,299.0,26.0,0.7,13.9,57.5,341.34,234.36
2018,3,11,18,0,138.0,15.0,0.7,13.6,19.0,126.64,0.0
2018,3,11,18,15,69.0,7.5,0.7,13.4,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,12,6,15,37.5,5.5,1.05,7.45,6.0,0.0,0.0
2018,3,12,6,30,75.0,11.0,1.1,8.0,12.0,8.65,0.0
2018,3,12,6,45,200.5,24.5,1.15,8.55,43.5,18.7,4.86
2018,3,12,7,0,326.0,38.0,1.2,9.1,75.0,31.26,21.64
2018,3,12,7,15,445.0,45.5,1.3,9.65,124.0,37.36,27.9
2018,3,12,7,30,564.0,53.0,1.4,10.2,173.0,43.75,33.99
2018,3,12,7,45,631.5,57.5,1.5,10.75,225.0,47.55,37.52
2018,3,12,8,0,699.0,62.0,1.6,11.3,277.0,55.73,44.82
2018,3,12,8,15,739.0,65.5,1.75,12.25,328.0,58.84,47.34
2018,3,12,8,30,779.0,69.0,1.9,13.2,379.0,61.99,49.81
2018,3,12,8,45,808.0,71.0,2.05,14.15,427.0,63.85,51.1
2018,3,12,9,0,837.0,73.0,2.2,15.1,475.0,65.75,52.4
2018,3,12,9,15,856.5,75.5,2.3,15.75,519.0,75.13,60.25
2018,3,12,9,30,876.0,78.0,2.4,16.4,563.0,77.67,62.1
2018,3,12,9,45,890.0,79.5,2.55,17.1,601.0,79.33,63.19
2018,3,12,10,0,904.0,81.0,2.7,17.8,639.0,80.9,64.2
2018,3,12,10,15,862.0,101.5,2.75,18.15,655.0,83.52,66.2
2018,3,12,10,30,820.0,122.0,2.8,18.5,671.0,108.09,72.92
2018,3,12,10,45,826.0,125.5,2.9,18.85,695.5,166.29,98.23
2018,3,12,11,0,832.0,129.0,3.0,19.2,720.0,225.09,139.43
2018,3,12,11,15,804.0,143.5,3.05,19.35,725.5,284.15,189.37
2018,3,12,11,30,776.0,158.0,3.1,19.5,731.0,335.45,235.55
2018,3,12,11,45,862.5,123.0,3.1,19.7,766.5,394.83,285.26
2018,3,12,12,0,949.0,88.0,3.1,19.9,802.0,457.83,338.34
2018,3,12,12,15,791.0,149.0,3.1,20.0,744.5,489.5,369.62
2018,3,12,12,30,633.0,210.0,3.1,20.1,687.0,505.39,386.22
2018,3,12,12,45,341.0,232.0,3.15,20.2,488.5,396.64,307.36
2018,3,12,13,0,49.0,254.0,3.2,20.3,290.0,235.1,182.22
2018,3,12,13,15,28.5,201.5,3.15,20.2,222.5,183.27,142.09
2018,3,12,13,30,8.0,149.0,3.1,20.1,155.0,121.84,93.23
2018,3,12,13,45,37.5,225.5,3.1,20.05,251.0,218.32,170.77
2018,3,12,14,0,67.0,302.0,3.1,20.0,347.0,318.12,249.2
2018,3,12,14,15,42.0,258.0,3.1,19.85,286.0,262.91,206.16
2018,3,12,14,30,17.0,214.0,3.1,19.7,225.0,189.77,148.53
2018,3,12,14,45,9.5,169.0,3.1,19.6,175.0,144.99,113.04
2018,3,12,15,0,2.0,124.0,3.1,19.5,125.0,99.87,76.6
2018,3,12,15,15,21.0,139.5,3.1,19.5,150.0,143.54,113.23
2018,3,12,15,30,40.0,155.0,3.1,19.5,175.0,180.78,144.44
2018,3,12,15,45,82.0,150.5,2.95,18.85,186.0,219.52,178.25
2018,3,12,16,0,124.0,146.0,2.8,18.2,197.0,279.39,228.85
2018,3,12,16,15,119.0,123.0,2.55,17.5,167.0,252.07,207.77
2018,3,12,16,30,114.0,100.0,2.3,16.8,137.0,223.11,185.14
2018,3,12,16,45,125.0,87.5,2.05,16.1,121.5,222.49,185.64
2018,3,12,17,0,136.0,75.0,1.8,15.4,106.0,240.96,200.78
2018,3,12,17,15,144.5,61.0,1.85,14.9,86.5,234.54,194.48
2018,3,12,17,30,153.0,47.0,1.9,14.4,67.0,228.35,186.17
2018,3,12,17,45,86.5,29.5,1.95,13.9,40.0,146.21,103.78
2018,3,12,18,0,20.0,12.0,2.0,13.4,13.0,26.13,0.0
2018,3,12,18,15,10.0,6.0,2.15,13.25,6.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,13,6,15,1.0,1.0,2.6,10.95,1.0,0.0,0.0
2018,3,13,6,30,2.0,2.0,2.6,11.0,2.0,1.57,0.0
2018,3,13,6,45,1.0,4.0,2.55,11.1,4.0,3.03,0.0
2018,3,13,7,0,0.0,6.0,2.5,11.2,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.5,2.6,11.15,7.5,5.68,0.0
2018,3,13,7,30,0.0,9.0,2.7,11.1,9.0,6.82,0.53
2018,3,13,7,45,0.0,13.0,2.8,11.05,13.0,9.87,3.33
2018,3,13,8,0,0.0,17.0,2.9,11.0,17.0,12.93,6.11
2018,3,13,8,15,0.0,18.0,3.0,10.85,18.0,13.7,6.8
2018,3,13,8,30,0.0,19.0,3.1,10.7,19.0,14.47,7.48
2018,3,13,8,45,0.0,22.0,3.25,10.5,22.0,16.78,9.53
2018,3,13,9,0,0.0,25.0,3.4,10.3,25.0,19.09,11.58
2018,3,13,9,15,0.0,34.5,3.5,10.35,34.5,26.39,18.08
2018,3,13,9,30,0.0,44.0,3.6,10.4,44.0,33.72,24.56
2018,3,13,9,45,0.0,59.5,3.75,10.45,59.5,45.7,35.12
2018,3,13,10,0,0.0,75.0,3.9,10.5,75.0,57.72,45.66
2018,3,13,10,15,0.5,98.5,4.0,10.65,99.0,75.77,61.4
2018,3,13,10,30,1.0,122.0,4.1,10.8,123.0,92.76,72.64
2018,3,13,10,45,4.5,153.0,4.25,11.0,156.5,115.43,91.16
2018,3,13,11,0,8.0,184.0,4.4,11.2,190.0,138.59,109.93
2018,3,13,11,15,84.5,261.0,4.45,11.45,324.0,204.98,160.94
2018,3,13,11,30,161.0,338.0,4.5,11.7,458.0,282.54,221.25
2018,3,13,11,45,175.0,326.0,4.55,11.95,457.5,297.16,233.69
2018,3,13,12,0,189.0,314.0,4.6,12.2,457.0,312.08,246.74
2018,3,13,12,15,126.5,296.5,4.65,12.35,392.5,288.07,229.43
2018,3,13,12,30,64.0,279.0,4.7,12.5,328.0,250.53,200.19
2018,3,13,12,45,52.0,265.0,4.75,12.6,304.5,239.94,192.09
2018,3,13,13,0,40.0,251.0,4.8,12.7,281.0,227.34,182.15
2018,3,13,13,15,61.0,271.5,4.75,12.75,316.0,263.8,212.19
2018,3,13,13,30,82.0,292.0,4.7,12.8,351.0,303.37,244.62
2018,3,13,13,45,102.5,300.0,4.7,12.8,371.5,334.25,270.21
2018,3,13,14,0,123.0,308.0,4.7,12.8,392.0,383.34,310.17
2018,3,13,14,15,111.5,281.5,4.6,12.8,355.0,359.53,291.69
2018,3,13,14,30,100.0,255.0,4.5,12.8,318.0,314.93,256.73
2018,3,13,14,45,134.0,227.0,4.45,12.75,306.5,342.02,280.58
2018,3,13,15,0,168.0,199.0,4.4,12.7,295.0,350.6,289.69
2018,3,13,15,15,182.0,204.0,4.4,12.7,300.5,377.88,312.91
2018,3,13,15,30,196.0,209.0,4.4,12.7,306.0,406.7,337.31
2018,3,13,15,45,242.0,187.5,4.1,12.35,296.0,454.54,377.99
2018,3,13,16,0,288.0,166.0,3.8,12.0,286.0,479.81,400.92
2018,3,13,16,15,272.0,145.0,3.35,11.4,247.0,446.04,375.02
2018,3,13,16,30,256.0,124.0,2.9,10.8,208.0,410.23,347.08
2018,3,13,16,45,188.0,107.0,2.5,10.25,163.0,330.57,280.67
2018,3,13,17,0,120.0,90.0,2.1,9.7,118.0,232.06,196.91
2018,3,13,17,15,95.0,69.5,1.9,9.05,88.0,186.96,157.53
2018,3,13,17,30,70.0,49.0,1.7,8.4,58.0,140.68,115.67
2018,3,13,17,45,48.0,31.5,1.5,7.75,36.5,101.72,74.08
2018,3,13,18,0,26.0,14.0,1.3,7.1,15.0,32.76,0.0
2018,3,13,18,15,13.0,7.0,1.2,7.05,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.25,4.45,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.4,5.2,2.0,1.57,0.0
2018,3,14,6,45,0.0,4.0,1.6,5.95,4.0,3.02,0.0
2018,3,14,7,0,0.0,6.0,1.8,6.7,6.0,4.54,0.0
2018,3,14,7,15,0.0,7.5,1.95,7.0,7.5,5.68,0.0
2018,3,14,7,30,0.0,9.0,2.1,7.3,9.0,6.82,0.62
2018,3,14,7,45,0.0,12.5,2.2,7.6,12.5,9.49,3.09
2018,3,14,8,0,0.0,16.0,2.3,7.9,16.0,12.16,5.55
2018,3,14,8,15,17.5,64.0,2.4,8.0,71.0,49.19,39.38
2018,3,14,8,30,35.0,112.0,2.5,8.1,126.0,81.81,68.68
2018,3,14,8,45,61.5,152.0,2.65,8.2,180.5,107.31,91.19
2018,3,14,9,0,88.0,192.0,2.8,8.3,235.0,131.4,112.16
2018,3,14,9,15,49.5,179.5,2.9,8.3,204.0,124.75,105.93
2018,3,14,9,30,11.0,167.0,3.0,8.3,173.0,122.16,103.36
2018,3,14,9,45,5.5,122.5,3.1,8.3,125.5,92.68,77.13
2018,3,14,10,0,0.0,78.0,3.2,8.3,78.0,60.05,48.09
2018,3,14,10,15,0.0,64.0,3.3,8.35,64.0,49.24,38.39
2018,3,14,10,30,0.0,50.0,3.4,8.4,50.0,38.45,27.26
2018,3,14,10,45,0.0,56.5,3.45,8.4,56.5,43.49,31.51
2018,3,14,11,0,0.0,63.0,3.5,8.4,63.0,48.54,35.76
2018,3,14,11,15,56.0,186.0,3.5,8.45,228.0,149.53,118.1
2018,3,14,11,30,112.0,309.0,3.5,8.5,393.0,251.08,199.64
2018,3,14,11,45,333.5,278.0,3.5,8.55,531.5,320.23,251.1
2018,3,14,12,0,555.0,247.0,3.5,8.6,670.0,417.81,328.15
2018,3,14,12,15,378.0,264.0,3.45,8.65,552.0,387.68,309.48
2018,3,14,12,30,201.0,281.0,3.4,8.7,434.0,332.84,268.48
2018,3,14,12,45,107.5,253.0,3.35,8.75,334.5,269.3,218.31
2018,3,14,13,0,14.0,225.0,3.3,8.8,235.0,184.08,148.37
2018,3,14,13,15,175.0,238.5,3.25,8.9,365.0,331.8,271.54
2018,3,14,13,30,336.0,252.0,3.2,9.0,495.0,471.54,385.06
2018,3,14,13,45,482.5,221.0,3.2,9.1,558.0,587.91,478.25
2018,3,14,14,0,629.0,190.0,3.2,9.2,621.0,705.09,570.4
2018,3,14,14,15,526.5,210.5,3.15,9.25,560.5,662.02,536.9
2018,3,14,14,30,424.0,231.0,3.1,9.3,500.0,618.98,503.59
2018,3,14,14,45,568.0,179.5,3.05,9.35,518.0,708.54,576.88
2018,3,14,15,0,712.0,128.0,3.0,9.4,536.0,809.31,653.91
2018,3,14,15,15,788.5,100.5,3.0,9.4,521.0,858.75,691.21
2018,3,14,15,30,865.0,73.0,3.0,9.4,506.0,900.24,723.06
2018,3,14,15,45,800.0,79.0,2.9,9.25,449.5,870.3,702.6
2018,3,14,16,0,735.0,85.0,2.8,9.1,393.0,831.36,675.9
2018,3,14,16,15,756.0,71.0,2.5,8.7,353.5,831.88,677.28
2018,3,14,16,30,777.0,57.0,2.2,8.3,314.0,834.63,679.19
2018,3,14,16,45,727.0,53.0,1.9,7.85,261.5,781.0,638.16
2018,3,14,17,0,677.0,49.0,1.6,7.4,209.0,724.81,593.51
2018,3,14,17,15,595.5,43.0,1.6,6.8,158.5,635.41,523.24
2018,3,14,17,30,514.0,37.0,1.6,6.2,108.0,557.22,456.11
2018,3,14,17,45,360.0,27.5,1.55,5.6,67.0,404.74,309.61
2018,3,14,18,0,206.0,18.0,1.5,5.0,26.0,186.91,0.0
2018,3,14,18,15,103.0,9.0,1.6,4.8,13.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.75,4.45,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.75,2.6,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,1.75,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,1.3,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.45,0.95,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,-0.05,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,-0.15,0.0,0.0,0.0
