Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,10,15,962.0,92.0,2.3,25.8,939.0,239.62,139.69
2018,6,13,10,30,967.0,93.0,2.3,26.4,966.0,297.87,186.57
2018,6,13,10,45,970.5,93.5,2.35,27.05,986.0,355.64,235.15
2018,6,13,11,0,974.0,94.0,2.4,27.7,1006.0,413.3,283.72
2018,6,13,11,15,975.5,94.0,2.5,28.2,1018.0,469.48,330.66
2018,6,13,11,30,977.0,94.0,2.6,28.7,1030.0,524.92,375.8
2018,6,13,11,45,978.0,94.5,2.7,29.15,1036.0,579.5,419.05
2018,6,13,12,0,979.0,95.0,2.8,29.6,1042.0,632.94,460.15
2018,6,13,12,15,976.5,96.5,2.95,29.85,1039.5,683.59,498.69
2018,6,13,12,30,974.0,98.0,3.1,30.1,1037.0,732.39,535.0
2018,6,13,12,45,969.0,99.5,3.3,30.35,1026.5,777.32,568.09
2018,6,13,13,0,964.0,101.0,3.5,30.6,1016.0,819.7,598.19
2018,6,13,13,15,961.0,100.5,3.7,30.5,999.5,859.2,625.85
2018,6,13,13,30,958.0,100.0,3.9,30.4,983.0,895.8,651.62
2018,6,13,13,45,953.5,99.5,4.15,30.3,959.5,928.05,674.84
2018,6,13,14,0,949.0,99.0,4.4,30.2,936.0,957.02,696.02
2018,6,13,14,15,942.0,98.0,4.6,29.8,905.5,979.81,713.88
2018,6,13,14,30,935.0,97.0,4.8,29.4,875.0,999.0,730.07
2018,6,13,14,45,926.0,95.5,5.0,29.0,838.5,1012.09,742.62
2018,6,13,15,0,917.0,94.0,5.2,28.6,802.0,1021.45,752.93
2018,6,13,15,15,906.0,92.0,5.2,28.6,761.0,1024.54,756.49
2018,6,13,15,30,895.0,90.0,5.2,28.6,720.0,1023.91,757.78
2018,6,13,15,45,881.5,88.0,5.45,27.3,675.0,1017.1,761.03
2018,6,13,16,0,868.0,86.0,5.7,26.0,630.0,1006.78,761.88
2018,6,13,16,15,852.0,83.0,5.75,25.15,582.0,989.27,755.0
2018,6,13,16,30,836.0,80.0,5.8,24.3,534.0,981.11,754.68
2018,6,13,16,45,813.5,77.0,5.8,23.45,483.5,950.51,738.09
2018,6,13,17,0,791.0,74.0,5.8,22.6,433.0,917.13,719.23
2018,6,13,17,15,760.5,69.5,5.75,21.6,381.5,871.34,690.87
2018,6,13,17,30,730.0,65.0,5.7,20.6,330.0,823.6,660.08
2018,6,13,17,45,687.5,61.0,5.6,19.65,280.0,763.56,618.23
2018,6,13,18,0,645.0,57.0,5.5,18.7,230.0,710.14,579.43
2018,6,13,18,15,580.0,50.5,5.4,17.75,182.0,626.96,514.86
2018,6,13,18,30,515.0,44.0,5.3,16.8,134.0,545.83,448.3
2018,6,13,18,45,412.5,36.5,5.2,15.9,94.0,435.26,353.71
2018,6,13,19,0,310.0,29.0,5.1,15.0,54.0,326.97,238.27
2018,6,13,19,15,176.0,17.0,5.05,14.4,29.5,144.05,0.0
2018,6,13,19,30,42.0,5.0,5.0,13.8,5.0,3.93,0.0
2018,6,13,19,45,21.0,2.5,5.0,13.2,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,11.65,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,11.15,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,10.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,9.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,9.4,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,9.2,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.3,8.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.15,8.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,8.65,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,8.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,8.75,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,6,14,4,45,68.0,8.0,4.15,9.05,10.5,6.29,0.0
2018,6,14,5,0,136.0,16.0,4.2,9.2,21.0,12.59,0.0
2018,6,14,5,15,269.5,27.0,4.2,9.65,54.5,22.27,11.46
2018,6,14,5,30,403.0,38.0,4.2,10.1,88.0,31.46,21.96
2018,6,14,5,45,488.5,45.0,4.25,10.6,132.5,37.18,27.65
2018,6,14,6,0,574.0,52.0,4.3,11.1,177.0,43.02,33.19
2018,6,14,6,15,629.5,57.0,4.25,11.55,226.5,47.13,36.99
2018,6,14,6,30,685.0,62.0,4.2,12.0,276.0,55.52,44.47
2018,6,14,6,45,723.5,65.5,4.15,12.5,327.5,58.58,47.02
2018,6,14,7,0,762.0,69.0,4.1,13.0,379.0,61.66,49.53
2018,6,14,7,15,790.5,72.5,4.0,13.5,431.0,64.56,51.81
2018,6,14,7,30,819.0,76.0,3.9,14.0,483.0,67.41,54.02
2018,6,14,7,45,841.0,78.5,3.85,14.5,533.5,77.02,62.09
2018,6,14,8,0,863.0,81.0,3.8,15.0,584.0,79.57,63.96
2018,6,14,8,15,879.0,82.5,3.75,15.55,631.0,81.22,65.04
2018,6,14,8,30,895.0,84.0,3.7,16.1,678.0,82.76,66.01
2018,6,14,8,45,907.5,86.0,3.65,16.65,722.0,84.37,67.06
2018,6,14,9,0,920.0,88.0,3.6,17.2,766.0,85.83,67.99
2018,6,14,9,15,930.5,88.5,3.6,17.75,805.0,86.25,68.04
2018,6,14,9,30,941.0,89.0,3.6,18.3,844.0,86.57,68.02
2018,6,14,9,45,950.0,89.0,3.6,18.85,877.5,123.61,70.76
2018,6,14,10,0,959.0,89.0,3.6,19.4,911.0,180.49,100.1
2018,6,14,10,15,964.5,90.0,3.75,19.85,938.5,238.4,142.44
2018,6,14,10,30,970.0,91.0,3.9,20.3,966.0,296.87,191.09
2018,6,14,10,45,974.0,91.5,4.0,20.75,986.5,354.91,241.75
2018,6,14,11,0,978.0,92.0,4.1,21.2,1007.0,412.88,292.67
2018,6,14,11,15,980.0,92.5,4.25,21.45,1020.0,469.77,342.38
2018,6,14,11,30,982.0,93.0,4.4,21.7,1033.0,525.97,390.55
2018,6,14,11,45,982.5,93.0,4.5,21.95,1038.5,580.19,435.93
2018,6,14,12,0,983.0,93.0,4.6,22.2,1044.0,633.17,479.16
2018,6,14,12,15,981.5,94.0,4.75,22.25,1042.0,684.23,520.45
2018,6,14,12,30,980.0,95.0,4.9,22.3,1040.0,733.48,559.55
2018,6,14,12,45,976.5,95.5,5.05,22.3,1030.0,778.86,595.27
2018,6,14,13,0,973.0,96.0,5.2,22.3,1020.0,821.75,627.83
2018,6,14,13,15,970.0,96.0,5.3,22.15,1003.5,861.89,657.26
2018,6,14,13,30,967.0,96.0,5.4,22.0,987.0,899.15,684.7
2018,6,14,13,45,962.5,95.0,5.5,21.8,963.5,931.14,708.66
2018,6,14,14,0,958.0,94.0,5.6,21.6,940.0,959.79,730.45
2018,6,14,14,15,952.0,93.0,5.6,21.3,910.0,983.62,748.69
2018,6,14,14,30,946.0,92.0,5.6,21.0,880.0,1003.88,764.62
2018,6,14,14,45,938.5,90.0,5.6,20.7,844.0,1018.0,776.47
2018,6,14,15,0,931.0,88.0,5.6,20.4,808.0,1028.37,785.95
2018,6,14,15,15,921.0,86.0,5.6,20.4,767.0,1032.51,790.38
2018,6,14,15,30,911.0,84.0,5.6,20.4,726.0,1032.9,792.44
2018,6,14,15,45,898.0,82.5,5.5,19.65,681.0,1027.17,792.02
2018,6,14,16,0,885.0,81.0,5.4,18.9,636.0,1017.91,789.29
2018,6,14,16,15,869.0,78.0,5.3,18.45,587.5,1000.27,779.84
2018,6,14,16,30,853.0,75.0,5.2,18.0,539.0,979.34,768.12
2018,6,14,16,45,831.0,72.0,5.1,17.6,488.5,949.28,749.65
2018,6,14,17,0,809.0,69.0,5.0,17.2,438.0,928.38,737.66
2018,6,14,17,15,779.0,65.5,4.95,16.65,386.0,884.21,709.01
2018,6,14,17,30,749.0,62.0,4.9,16.1,334.0,838.06,678.12
2018,6,14,17,45,706.0,57.5,4.8,15.5,283.0,776.62,634.22
2018,6,14,18,0,663.0,53.0,4.7,14.9,232.0,714.51,587.87
2018,6,14,18,15,597.0,48.0,4.55,14.3,184.0,630.98,521.95
2018,6,14,18,30,531.0,43.0,4.4,13.7,136.0,558.34,461.2
2018,6,14,18,45,425.0,36.0,4.25,13.1,95.5,445.15,363.91
2018,6,14,19,0,319.0,29.0,4.1,12.5,55.0,335.21,247.76
2018,6,14,19,15,181.5,17.0,4.05,12.15,30.0,148.24,0.0
2018,6,14,19,30,44.0,5.0,4.0,11.8,5.0,3.93,0.0
2018,6,14,19,45,22.0,2.5,3.95,11.4,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,8.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,8.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,15,4,45,63.5,8.5,3.85,9.05,10.5,6.69,0.0
2018,6,15,5,0,127.0,17.0,4.0,9.3,21.0,13.38,0.0
2018,6,15,5,15,258.0,27.5,4.15,9.75,54.0,22.67,11.72
2018,6,15,5,30,389.0,38.0,4.3,10.2,87.0,31.39,21.88
2018,6,15,5,45,476.0,44.5,4.45,10.7,130.5,36.68,27.2
2018,6,15,6,0,563.0,51.0,4.6,11.2,174.0,42.14,32.39
2018,6,15,6,15,618.0,56.5,4.6,11.7,223.0,46.63,36.51
2018,6,15,6,30,673.0,62.0,4.6,12.2,272.0,55.36,44.29
2018,6,15,6,45,711.5,66.0,4.65,12.75,323.0,58.78,47.16
2018,6,15,7,0,750.0,70.0,4.7,13.3,374.0,62.2,49.94
2018,6,15,7,15,777.0,73.0,4.75,13.8,424.5,64.66,51.84
2018,6,15,7,30,804.0,76.0,4.8,14.3,475.0,67.1,53.68
2018,6,15,7,45,824.5,78.5,4.85,14.8,524.5,69.0,55.03
2018,6,15,8,0,845.0,81.0,4.9,15.3,574.0,79.12,63.52
2018,6,15,8,15,860.5,83.5,4.9,15.7,620.5,81.34,65.12
2018,6,15,8,30,876.0,86.0,4.9,16.1,667.0,83.42,66.61
2018,6,15,8,45,887.5,88.0,4.95,16.55,709.5,84.94,67.6
2018,6,15,9,0,899.0,90.0,5.0,17.0,752.0,86.31,68.48
2018,6,15,9,15,906.0,92.5,5.05,17.35,789.5,87.66,69.38
2018,6,15,9,30,913.0,95.0,5.1,17.7,827.0,88.83,70.13
2018,6,15,9,45,918.0,98.0,5.1,18.05,859.5,125.64,73.71
2018,6,15,10,0,923.0,101.0,5.1,18.4,892.0,181.93,103.38
2018,6,15,10,15,929.0,101.5,5.15,18.6,919.0,237.76,144.53
2018,6,15,10,30,935.0,102.0,5.2,18.8,946.0,294.18,192.06
2018,6,15,10,45,939.5,102.0,5.3,19.05,966.0,350.26,241.81
2018,6,15,11,0,944.0,102.0,5.4,19.3,986.0,406.34,292.06
2018,6,15,11,15,947.0,102.0,5.45,19.3,999.0,461.62,341.46
2018,6,15,11,30,950.0,102.0,5.5,19.3,1012.0,516.37,389.49
2018,6,15,11,45,952.0,102.0,5.6,19.35,1018.5,569.88,435.49
2018,6,15,12,0,954.0,102.0,5.7,19.4,1025.0,622.4,479.63
2018,6,15,12,15,953.0,102.5,5.8,19.25,1023.0,672.22,521.13
2018,6,15,12,30,952.0,103.0,5.9,19.1,1021.0,720.34,560.55
2018,6,15,12,45,949.0,104.0,6.0,19.0,1012.0,765.48,596.96
2018,6,15,13,0,946.0,105.0,6.1,18.9,1003.0,808.28,630.6
2018,6,15,13,15,944.0,103.5,6.15,18.65,987.0,847.19,659.94
2018,6,15,13,30,942.0,102.0,6.2,18.4,971.0,883.25,687.26
2018,6,15,13,45,938.0,101.0,6.25,18.15,948.0,915.05,711.58
2018,6,15,14,0,934.0,100.0,6.3,17.9,925.0,943.63,733.71
2018,6,15,14,15,929.0,98.5,6.35,17.55,896.0,967.46,752.87
2018,6,15,14,30,924.0,97.0,6.4,17.2,867.0,987.8,769.74
2018,6,15,14,45,917.0,95.0,6.4,16.85,832.0,1002.15,782.24
2018,6,15,15,0,910.0,93.0,6.4,16.5,797.0,1012.85,792.35
2018,6,15,15,15,899.5,91.0,6.4,16.5,756.5,1016.39,796.47
2018,6,15,15,30,889.0,89.0,6.4,16.5,716.0,1016.26,798.17
2018,6,15,15,45,877.5,86.0,6.25,15.7,671.5,1010.32,797.43
2018,6,15,16,0,866.0,83.0,6.1,14.9,627.0,1000.82,794.26
2018,6,15,16,15,851.5,79.5,6.0,14.55,579.5,984.21,784.97
2018,6,15,16,30,837.0,76.0,5.9,14.2,532.0,964.33,773.36
2018,6,15,16,45,816.0,73.0,5.75,13.85,482.5,947.67,763.82
2018,6,15,17,0,795.0,70.0,5.6,13.5,433.0,915.84,742.86
2018,6,15,17,15,765.0,66.5,5.45,13.1,382.0,871.93,712.62
2018,6,15,17,30,735.0,63.0,5.3,12.7,331.0,826.06,680.18
2018,6,15,17,45,692.0,58.5,5.15,12.3,280.5,764.94,634.81
2018,6,15,18,0,649.0,54.0,5.0,11.9,230.0,703.16,587.13
2018,6,15,18,15,580.5,49.5,4.8,11.5,182.5,626.28,524.82
2018,6,15,18,30,512.0,45.0,4.6,11.1,135.0,545.0,455.84
2018,6,15,18,45,403.0,37.5,4.4,10.65,95.0,428.99,354.93
2018,6,15,19,0,294.0,30.0,4.2,10.2,55.0,317.15,238.53
2018,6,15,19,15,165.5,18.0,4.1,9.95,30.5,137.24,0.0
2018,6,15,19,30,37.0,6.0,4.0,9.7,6.0,30.82,0.0
2018,6,15,19,45,18.5,3.0,3.9,9.45,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,16,4,45,55.5,8.5,1.9,9.2,10.5,6.69,0.0
2018,6,16,5,0,111.0,17.0,2.1,9.4,21.0,13.38,0.0
2018,6,16,5,15,238.0,29.0,2.2,9.8,53.5,23.9,12.64
2018,6,16,5,30,365.0,41.0,2.3,10.2,86.0,33.78,24.0
2018,6,16,5,45,456.5,48.0,2.4,10.6,130.0,39.37,29.63
2018,6,16,6,0,548.0,55.0,2.5,11.0,174.0,45.12,35.11
2018,6,16,6,15,605.5,60.0,2.5,11.5,223.0,49.11,38.8
2018,6,16,6,30,663.0,65.0,2.5,12.0,272.0,53.19,42.39
2018,6,16,6,45,704.0,68.5,2.5,12.5,323.0,60.6,48.84
2018,6,16,7,0,745.0,72.0,2.5,13.0,374.0,63.61,51.26
2018,6,16,7,15,773.0,75.5,2.45,13.6,425.0,66.39,53.41
2018,6,16,7,30,801.0,79.0,2.4,14.2,476.0,69.13,55.48
2018,6,16,7,45,822.5,81.5,2.4,14.8,526.0,70.98,56.75
2018,6,16,8,0,844.0,84.0,2.4,15.4,576.0,80.97,65.06
2018,6,16,8,15,860.5,85.5,2.45,16.05,622.5,82.57,66.04
2018,6,16,8,30,877.0,87.0,2.5,16.7,669.0,84.05,66.94
2018,6,16,8,45,889.5,89.0,2.5,17.35,712.0,85.58,67.89
2018,6,16,9,0,902.0,91.0,2.5,18.0,755.0,86.97,68.71
2018,6,16,9,15,910.0,93.5,2.6,18.6,793.5,88.34,69.55
2018,6,16,9,30,918.0,96.0,2.7,19.2,832.0,89.53,70.24
2018,6,16,9,45,923.5,98.5,2.8,19.8,864.5,125.74,73.26
2018,6,16,10,0,929.0,101.0,2.9,20.4,897.0,182.12,102.24
2018,6,16,10,15,935.0,101.5,3.05,20.85,924.0,238.27,142.79
2018,6,16,10,30,941.0,102.0,3.2,21.3,951.0,295.02,189.56
2018,6,16,10,45,945.5,102.5,3.35,21.75,971.5,351.72,238.63
2018,6,16,11,0,950.0,103.0,3.5,22.2,992.0,408.44,288.06
2018,6,16,11,15,953.0,102.5,3.7,22.5,1005.0,463.75,336.07
2018,6,16,11,30,956.0,102.0,3.9,22.8,1018.0,518.5,382.62
2018,6,16,11,45,957.5,102.5,4.1,23.05,1024.5,572.41,427.44
2018,6,16,12,0,959.0,103.0,4.3,23.3,1031.0,625.29,470.31
2018,6,16,12,15,958.5,103.5,4.55,23.35,1029.5,675.7,511.08
2018,6,16,12,30,958.0,104.0,4.8,23.4,1028.0,724.45,550.0
2018,6,16,12,45,955.0,104.5,5.05,23.4,1018.5,769.52,585.76
2018,6,16,13,0,952.0,105.0,5.3,23.4,1009.0,812.21,618.88
2018,6,16,13,15,949.0,104.5,5.5,23.2,993.0,851.45,648.25
2018,6,16,13,30,946.0,104.0,5.7,23.0,977.0,887.83,675.73
2018,6,16,13,45,942.0,103.0,5.95,22.75,954.0,919.88,700.69
2018,6,16,14,0,938.0,102.0,6.2,22.5,931.0,948.68,723.58
2018,6,16,14,15,932.0,100.5,6.35,22.05,901.5,971.81,742.73
2018,6,16,14,30,926.0,99.0,6.5,21.6,872.0,991.39,759.63
2018,6,16,14,45,918.0,98.0,6.65,21.15,837.0,1005.99,773.26
2018,6,16,15,0,910.0,97.0,6.8,20.7,802.0,1016.95,784.58
2018,6,16,15,15,899.0,95.0,6.8,20.7,761.0,1020.17,788.43
2018,6,16,15,30,888.0,93.0,6.8,20.7,720.0,1019.7,789.87
2018,6,16,15,45,876.0,90.5,6.95,19.45,676.0,1014.02,792.49
2018,6,16,16,0,864.0,88.0,7.1,18.2,632.0,1004.82,792.68
2018,6,16,16,15,848.5,85.5,7.1,17.5,585.0,988.66,785.39
2018,6,16,16,30,833.0,83.0,7.1,16.8,538.0,981.97,785.16
2018,6,16,16,45,810.5,80.0,7.05,16.15,488.0,951.56,766.87
2018,6,16,17,0,788.0,77.0,7.0,15.5,438.0,918.33,746.27
2018,6,16,17,15,756.0,73.5,6.9,14.85,386.5,872.53,715.36
2018,6,16,17,30,724.0,70.0,6.8,14.2,335.0,824.74,682.06
2018,6,16,17,45,677.0,66.0,6.75,13.55,284.0,767.67,640.37
2018,6,16,18,0,630.0,62.0,6.7,12.9,233.0,704.1,591.59
2018,6,16,18,15,559.0,56.0,6.45,12.35,185.0,616.48,520.11
2018,6,16,18,30,488.0,50.0,6.2,11.8,137.0,530.77,446.95
2018,6,16,18,45,375.5,41.5,5.95,11.25,96.0,410.45,341.65
2018,6,16,19,0,263.0,33.0,5.7,10.7,55.0,294.36,223.42
2018,6,16,19,15,146.0,19.5,5.55,10.4,30.5,124.0,0.0
2018,6,16,19,30,29.0,6.0,5.4,10.1,6.0,25.19,0.0
2018,6,16,19,45,14.5,3.0,5.3,9.75,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,9.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,9.15,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,9.1,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,9.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,17,4,45,35.0,8.5,2.15,10.05,9.5,0.0,0.0
2018,6,17,5,0,70.0,17.0,2.2,10.2,19.0,13.38,0.0
2018,6,17,5,15,178.5,30.5,2.25,10.45,49.5,23.04,11.89
2018,6,17,5,30,287.0,44.0,2.3,10.7,80.0,33.34,23.55
2018,6,17,5,45,326.0,55.0,2.35,10.95,112.5,41.47,31.46
2018,6,17,6,0,365.0,66.0,2.4,11.2,145.0,49.45,38.97
2018,6,17,6,15,373.0,80.5,2.45,11.5,179.5,59.27,47.92
2018,6,17,6,30,381.0,95.0,2.5,11.8,214.0,68.7,56.32
2018,6,17,6,45,497.5,97.0,2.5,12.05,281.0,73.37,60.31
2018,6,17,7,0,614.0,99.0,2.5,12.3,348.0,75.33,61.81
2018,6,17,7,15,670.5,99.0,2.45,12.55,404.0,75.23,61.44
2018,6,17,7,30,727.0,99.0,2.4,12.8,460.0,75.42,61.32
2018,6,17,7,45,695.5,118.0,2.35,13.1,492.0,85.84,70.13
2018,6,17,8,0,664.0,137.0,2.3,13.4,524.0,95.45,78.15
2018,6,17,8,15,633.0,161.0,2.25,14.0,554.0,107.37,87.97
2018,6,17,8,30,602.0,185.0,2.2,14.6,584.0,118.37,96.88
2018,6,17,8,45,684.0,165.5,2.15,15.2,647.0,106.4,86.2
2018,6,17,9,0,766.0,146.0,2.1,15.8,710.0,104.35,84.05
2018,6,17,9,15,812.5,134.0,2.0,16.3,760.0,96.91,77.4
2018,6,17,9,30,859.0,122.0,1.9,16.8,810.0,100.76,80.35
2018,6,17,9,45,879.0,117.5,1.85,17.35,846.5,131.8,80.07
2018,6,17,10,0,899.0,113.0,1.8,17.9,883.0,184.07,105.83
2018,6,17,10,15,906.0,113.0,1.8,18.35,910.0,238.59,145.1
2018,6,17,10,30,913.0,113.0,1.8,18.8,937.0,293.82,190.44
2018,6,17,10,45,918.5,112.5,1.8,19.2,957.0,348.82,237.83
2018,6,17,11,0,924.0,112.0,1.8,19.6,977.0,403.96,285.51
2018,6,17,11,15,927.5,112.0,1.85,20.0,990.5,458.52,332.14
2018,6,17,11,30,931.0,112.0,1.9,20.4,1004.0,512.65,377.24
2018,6,17,11,45,933.5,111.5,1.95,20.8,1010.5,565.32,419.94
2018,6,17,12,0,936.0,111.0,2.0,21.2,1017.0,617.08,460.66
2018,6,17,12,15,936.5,111.0,2.05,21.5,1016.0,666.85,498.92
2018,6,17,12,30,937.0,111.0,2.1,21.8,1015.0,715.1,535.06
2018,6,17,12,45,935.5,111.0,2.15,22.1,1006.5,760.14,568.08
2018,6,17,13,0,934.0,111.0,2.2,22.4,998.0,802.96,598.63
2018,6,17,13,15,932.0,109.5,2.25,22.55,982.0,841.66,624.77
2018,6,17,13,30,930.0,108.0,2.3,22.7,966.0,877.56,648.96
2018,6,17,13,45,926.0,106.0,2.35,22.85,943.0,908.31,669.7
2018,6,17,14,0,922.0,104.0,2.4,23.0,920.0,935.8,688.34
2018,6,17,14,15,916.5,102.5,2.45,23.1,891.0,959.05,704.41
2018,6,17,14,30,911.0,101.0,2.5,23.2,862.0,978.83,718.35
2018,6,17,14,45,903.5,99.0,2.55,23.25,827.0,992.64,728.7
2018,6,17,15,0,896.0,97.0,2.6,23.3,792.0,1002.83,736.89
2018,6,17,15,15,885.0,95.5,2.6,23.3,751.5,1006.46,740.68
2018,6,17,15,30,874.0,94.0,2.6,23.3,711.0,1006.47,742.34
2018,6,17,15,45,860.5,91.5,2.75,23.1,666.5,999.24,741.44
2018,6,17,16,0,847.0,89.0,2.9,22.9,622.0,988.53,738.34
2018,6,17,16,15,829.0,86.0,3.05,22.6,574.0,982.14,738.47
2018,6,17,16,30,811.0,83.0,3.2,22.3,526.0,959.54,727.57
2018,6,17,16,45,787.0,79.5,3.3,22.0,476.0,927.16,709.48
2018,6,17,17,0,763.0,76.0,3.4,21.7,426.0,892.1,689.17
2018,6,17,17,15,729.5,72.5,3.55,21.05,375.0,845.25,661.03
2018,6,17,17,30,696.0,69.0,3.7,20.4,324.0,796.58,630.44
2018,6,17,17,45,649.5,65.0,3.9,19.75,274.5,740.4,592.93
2018,6,17,18,0,603.0,61.0,4.1,19.1,225.0,678.07,548.57
2018,6,17,18,15,536.0,54.0,4.25,18.15,178.0,593.52,484.65
2018,6,17,18,30,469.0,47.0,4.4,17.2,131.0,511.11,418.75
2018,6,17,18,45,368.0,38.5,4.5,16.25,92.0,401.68,326.71
2018,6,17,19,0,267.0,30.0,4.6,15.3,53.0,297.91,222.82
2018,6,17,19,15,150.5,17.5,4.65,14.6,29.0,125.86,0.0
2018,6,17,19,30,34.0,5.0,4.7,13.9,5.0,27.95,0.0
2018,6,17,19,45,17.0,2.5,4.75,13.15,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,6,18,4,45,32.0,5.5,2.55,9.8,6.5,0.0,0.0
2018,6,18,5,0,64.0,11.0,2.8,10.1,13.0,8.65,0.0
2018,6,18,5,15,159.0,22.5,2.9,10.65,39.0,17.19,7.37
2018,6,18,5,30,254.0,34.0,3.0,11.2,65.0,26.06,17.14
2018,6,18,5,45,236.0,43.0,3.1,11.75,82.0,32.43,23.3
2018,6,18,6,0,218.0,52.0,3.2,12.3,99.0,38.49,28.97
2018,6,18,6,15,115.5,73.0,3.15,12.85,98.5,54.41,43.32
2018,6,18,6,30,13.0,94.0,3.1,13.4,98.0,69.51,56.69
2018,6,18,6,45,46.5,124.5,3.05,13.95,142.5,88.45,73.21
2018,6,18,7,0,80.0,155.0,3.0,14.5,187.0,107.91,89.86
2018,6,18,7,15,203.5,169.0,2.95,15.1,266.0,112.21,93.05
2018,6,18,7,30,327.0,183.0,2.9,15.7,345.0,122.32,101.21
2018,6,18,7,45,534.5,147.0,2.8,16.3,444.0,100.39,81.76
2018,6,18,8,0,742.0,111.0,2.7,16.9,543.0,88.19,70.86
2018,6,18,8,15,793.5,103.0,2.7,17.5,599.0,83.12,66.14
2018,6,18,8,30,845.0,95.0,2.7,18.1,655.0,87.87,69.82
2018,6,18,8,45,858.5,96.5,2.7,18.7,697.5,88.98,70.4
2018,6,18,9,0,872.0,98.0,2.7,19.3,740.0,89.96,70.87
2018,6,18,9,15,879.0,101.5,2.75,19.8,777.5,91.66,72.0
2018,6,18,9,30,886.0,105.0,2.8,20.3,815.0,93.15,72.96
2018,6,18,9,45,890.5,108.0,2.85,20.85,846.5,127.14,75.4
2018,6,18,10,0,895.0,111.0,2.9,21.4,878.0,181.86,103.16
2018,6,18,10,15,901.5,112.0,2.95,21.9,905.0,236.55,142.22
2018,6,18,10,30,908.0,113.0,3.0,22.4,932.0,291.93,187.4
2018,6,18,10,45,913.0,113.5,3.1,22.85,952.5,347.07,234.73
2018,6,18,11,0,918.0,114.0,3.2,23.3,973.0,402.33,282.5
2018,6,18,11,15,921.0,114.5,3.35,23.7,986.5,456.7,329.14
2018,6,18,11,30,924.0,115.0,3.5,24.1,1000.0,510.61,374.37
2018,6,18,11,45,851.0,164.5,3.6,24.45,983.5,559.77,414.76
2018,6,18,12,0,778.0,214.0,3.7,24.8,967.0,601.82,448.12
2018,6,18,12,15,730.0,246.5,3.85,24.95,952.0,646.5,482.43
2018,6,18,12,30,682.0,279.0,4.0,25.1,937.0,683.29,510.12
2018,6,18,12,45,678.0,274.0,4.15,25.25,923.5,718.71,537.02
2018,6,18,13,0,674.0,269.0,4.3,25.4,910.0,751.75,561.85
2018,6,18,13,15,679.5,265.0,4.4,25.35,902.0,790.5,590.68
2018,6,18,13,30,685.0,261.0,4.5,25.3,894.0,827.22,617.84
2018,6,18,13,45,728.5,227.0,4.65,25.25,885.0,868.1,649.39
2018,6,18,14,0,772.0,193.0,4.8,25.2,876.0,896.89,672.02
2018,6,18,14,15,816.0,159.5,4.85,24.95,860.0,934.96,699.78
2018,6,18,14,30,860.0,126.0,4.9,24.7,844.0,954.98,715.28
2018,6,18,14,45,854.0,121.5,4.95,24.5,809.5,967.5,725.81
2018,6,18,15,0,848.0,117.0,5.0,24.3,775.0,976.43,734.13
2018,6,18,15,15,861.5,104.5,5.0,24.3,743.0,992.65,746.65
2018,6,18,15,30,875.0,92.0,5.0,24.3,711.0,1005.0,756.67
2018,6,18,15,45,861.5,89.5,5.05,23.55,666.5,997.76,756.19
2018,6,18,16,0,848.0,87.0,5.1,22.8,622.0,987.03,753.54
2018,6,18,16,15,831.5,84.0,5.15,22.3,574.5,969.28,745.32
2018,6,18,16,30,815.0,81.0,5.2,21.8,527.0,960.99,743.79
2018,6,18,16,45,792.5,77.5,5.2,21.25,477.5,930.12,725.95
2018,6,18,17,0,770.0,74.0,5.2,20.7,428.0,896.53,705.95
2018,6,18,17,15,739.5,70.5,5.15,20.0,377.5,852.6,677.98
2018,6,18,17,30,709.0,67.0,5.1,19.3,327.0,806.75,647.73
2018,6,18,17,45,666.0,62.5,5.0,18.6,277.5,746.16,604.86
2018,6,18,18,0,623.0,58.0,4.9,17.9,228.0,692.3,565.29
2018,6,18,18,15,559.0,51.5,4.7,17.2,181.0,610.66,501.35
2018,6,18,18,30,495.0,45.0,4.5,16.5,134.0,531.02,435.83
2018,6,18,18,45,396.0,37.0,4.35,15.75,94.5,423.25,344.3
2018,6,18,19,0,297.0,29.0,4.2,15.0,55.0,321.82,241.72
2018,6,18,19,15,169.0,17.5,4.05,14.55,30.5,139.73,0.0
2018,6,18,19,30,41.0,6.0,3.9,14.1,6.0,33.7,0.0
2018,6,18,19,45,20.5,3.0,3.8,13.65,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,6,19,4,45,39.5,6.5,2.9,9.9,8.0,0.0,0.0
2018,6,19,5,0,79.0,13.0,3.0,10.1,16.0,10.23,0.0
2018,6,19,5,15,136.5,27.5,3.0,10.5,41.0,20.74,9.98
2018,6,19,5,30,194.0,42.0,3.0,10.9,66.0,31.43,21.84
2018,6,19,5,45,379.5,45.5,3.0,11.3,118.5,36.81,27.24
2018,6,19,6,0,565.0,49.0,3.0,11.7,171.0,40.63,30.97
2018,6,19,6,15,596.5,56.5,3.0,12.05,215.0,46.39,36.26
2018,6,19,6,30,628.0,64.0,3.0,12.4,259.0,52.01,41.26
2018,6,19,6,45,687.5,65.5,3.0,12.75,314.0,58.04,46.51
2018,6,19,7,0,747.0,67.0,3.0,13.1,369.0,59.92,47.97
2018,6,19,7,15,764.5,73.0,3.0,13.45,417.5,64.43,51.72
2018,6,19,7,30,782.0,79.0,3.0,13.8,466.0,68.74,55.23
2018,6,19,7,45,813.5,79.0,3.0,14.15,518.0,69.1,55.26
2018,6,19,8,0,845.0,79.0,3.0,14.5,570.0,77.84,62.59
2018,6,19,8,15,862.0,80.5,3.0,15.15,617.0,79.52,63.67
2018,6,19,8,30,879.0,82.0,3.0,15.8,664.0,81.09,64.66
2018,6,19,8,45,892.5,83.5,3.0,16.45,707.5,82.44,65.47
2018,6,19,9,0,906.0,85.0,3.0,17.1,751.0,83.68,66.18
2018,6,19,9,15,917.5,85.0,3.0,17.85,790.0,83.88,66.0
2018,6,19,9,30,929.0,85.0,3.0,18.6,829.0,84.0,65.77
2018,6,19,9,45,938.5,85.0,3.0,19.35,863.0,117.52,67.4
2018,6,19,10,0,948.0,85.0,3.0,20.1,897.0,173.62,95.24
2018,6,19,10,15,953.5,85.0,3.05,20.75,923.5,230.18,135.78
2018,6,19,10,30,959.0,85.0,3.1,21.4,950.0,287.27,182.67
2018,6,19,10,45,963.0,86.0,3.15,22.0,971.0,344.84,232.32
2018,6,19,11,0,967.0,87.0,3.2,22.6,992.0,402.39,282.2
2018,6,19,11,15,969.5,87.5,3.3,23.0,1005.5,458.76,330.76
2018,6,19,11,30,972.0,88.0,3.4,23.4,1019.0,514.53,377.69
2018,6,19,11,45,973.5,88.0,3.45,23.85,1025.5,568.64,421.9
2018,6,19,12,0,975.0,88.0,3.5,24.3,1032.0,621.64,463.92
2018,6,19,12,15,971.5,91.0,3.6,24.55,1030.0,672.49,503.64
2018,6,19,12,30,968.0,94.0,3.7,24.8,1028.0,721.48,540.99
2018,6,19,12,45,962.5,96.5,3.75,25.05,1018.5,766.59,574.56
2018,6,19,13,0,957.0,99.0,3.8,25.3,1009.0,809.2,605.1
2018,6,19,13,15,954.5,99.0,3.95,25.35,993.5,849.35,633.27
2018,6,19,13,30,952.0,99.0,4.1,25.4,978.0,886.72,659.52
2018,6,19,13,45,949.0,97.0,4.2,25.45,955.5,918.84,681.98
2018,6,19,14,0,946.0,95.0,4.3,25.5,933.0,947.7,702.33
2018,6,19,14,15,940.0,93.5,4.45,25.3,903.0,970.94,719.96
2018,6,19,14,30,934.0,92.0,4.6,25.1,873.0,990.62,735.6
2018,6,19,14,45,926.5,91.0,4.7,24.9,838.0,1005.79,748.29
2018,6,19,15,0,919.0,90.0,4.8,24.7,803.0,1017.32,758.78
2018,6,19,15,15,909.0,88.5,4.8,24.7,763.0,1022.16,763.5
2018,6,19,15,30,899.0,87.0,4.8,24.7,723.0,1023.33,765.99
2018,6,19,15,45,886.0,84.5,4.9,23.85,678.0,1016.65,766.84
2018,6,19,16,0,873.0,82.0,5.0,23.0,633.0,1006.41,765.39
2018,6,19,16,15,856.0,79.5,5.05,22.3,585.0,988.65,757.93
2018,6,19,16,30,839.0,77.0,5.1,21.6,537.0,967.69,748.22
2018,6,19,16,45,816.5,74.5,5.15,20.9,487.0,950.43,741.02
2018,6,19,17,0,794.0,72.0,5.2,20.2,437.0,917.95,722.68
2018,6,19,17,15,764.5,68.0,5.15,19.25,386.0,874.01,695.55
2018,6,19,17,30,735.0,64.0,5.1,18.3,335.0,828.09,666.04
2018,6,19,17,45,692.5,60.0,5.1,17.35,284.5,768.2,624.89
2018,6,19,18,0,650.0,56.0,5.1,16.4,234.0,707.52,581.03
2018,6,19,18,15,587.0,50.5,4.95,15.6,186.5,634.34,523.81
2018,6,19,18,30,524.0,45.0,4.8,14.8,139.0,556.14,459.35
2018,6,19,18,45,425.0,37.0,4.7,13.95,98.5,447.35,366.56
2018,6,19,19,0,326.0,29.0,4.6,13.1,58.0,344.87,262.15
2018,6,19,19,15,186.5,17.5,4.55,12.7,32.0,188.45,0.0
2018,6,19,19,30,47.0,6.0,4.5,12.3,6.0,37.97,0.0
2018,6,19,19,45,23.5,3.0,4.4,11.85,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,8.8,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,8.65,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,6,20,4,45,82.5,7.5,3.55,8.7,10.5,0.0,0.0
2018,6,20,5,0,165.0,15.0,3.7,8.9,21.0,11.8,0.0
2018,6,20,5,15,303.0,24.5,3.8,9.45,54.5,20.29,9.6
2018,6,20,5,30,441.0,34.0,3.9,10.0,88.0,28.37,19.22
2018,6,20,5,45,523.5,40.0,3.95,10.5,132.5,33.46,24.33
2018,6,20,6,0,606.0,46.0,4.0,11.0,177.0,41.94,32.22
2018,6,20,6,15,659.5,51.0,4.05,11.6,227.0,46.52,36.43
2018,6,20,6,30,713.0,56.0,4.1,12.2,277.0,51.15,40.51
2018,6,20,6,45,749.5,59.5,4.15,12.75,328.5,54.39,43.24
2018,6,20,7,0,786.0,63.0,4.2,13.3,380.0,57.64,45.9
2018,6,20,7,15,812.5,65.5,4.2,13.9,431.5,59.97,47.69
2018,6,20,7,30,839.0,68.0,4.2,14.5,483.0,69.42,55.68
2018,6,20,7,45,859.0,70.5,4.15,15.15,533.0,72.19,57.74
2018,6,20,8,0,879.0,73.0,4.1,15.8,583.0,74.84,59.68
2018,6,20,8,15,894.5,75.0,4.1,16.35,631.0,76.93,61.15
2018,6,20,8,30,910.0,77.0,4.1,16.9,679.0,78.9,62.52
2018,6,20,8,45,922.5,78.5,4.05,17.5,723.0,80.35,63.43
2018,6,20,9,0,935.0,80.0,4.0,18.1,767.0,81.68,64.25
2018,6,20,9,15,938.0,84.5,4.0,18.7,804.5,84.27,66.13
2018,6,20,9,30,941.0,89.0,4.0,19.3,842.0,86.59,67.78
2018,6,20,9,45,941.0,94.5,4.0,19.9,874.0,122.11,71.24
2018,6,20,10,0,941.0,100.0,4.0,20.5,906.0,180.32,100.87
2018,6,20,10,15,947.0,101.5,4.1,20.9,934.0,237.65,142.0
2018,6,20,10,30,953.0,103.0,4.2,21.3,962.0,295.62,189.72
2018,6,20,10,45,957.5,103.5,4.3,21.7,983.0,352.99,239.54
2018,6,20,11,0,962.0,104.0,4.4,22.1,1004.0,410.38,289.84
2018,6,20,11,15,966.0,104.0,4.5,22.25,1018.5,467.1,339.36
2018,6,20,11,30,970.0,104.0,4.6,22.4,1033.0,523.39,387.56
2018,6,20,11,45,972.0,103.5,4.75,22.6,1039.5,577.69,433.19
2018,6,20,12,0,974.0,103.0,4.9,22.8,1046.0,630.96,476.91
2018,6,20,12,15,975.5,102.5,5.0,22.8,1045.5,682.68,518.67
2018,6,20,12,30,977.0,102.0,5.1,22.8,1045.0,732.86,558.42
2018,6,20,12,45,976.5,101.0,5.2,22.8,1036.5,779.41,594.82
2018,6,20,13,0,976.0,100.0,5.3,22.8,1028.0,823.66,628.39
2018,6,20,13,15,973.5,99.0,5.4,22.6,1011.5,863.79,657.89
2018,6,20,13,30,971.0,98.0,5.5,22.4,995.0,901.01,685.4
2018,6,20,13,45,967.0,97.0,5.55,22.2,972.0,933.86,709.65
2018,6,20,14,0,963.0,96.0,5.6,22.0,949.0,963.42,731.7
2018,6,20,14,15,957.0,95.5,5.6,21.7,919.5,988.22,750.56
2018,6,20,14,30,951.0,95.0,5.6,21.4,890.0,1009.48,767.12
2018,6,20,14,45,943.5,93.0,5.65,21.1,854.0,1024.09,779.63
2018,6,20,15,0,936.0,91.0,5.7,20.8,818.0,1034.94,789.78
2018,6,20,15,15,926.0,89.0,5.7,20.8,777.0,1039.55,794.52
2018,6,20,15,30,916.0,87.0,5.7,20.8,736.0,1040.39,796.88
2018,6,20,15,45,903.5,85.0,5.6,20.05,691.0,1035.0,796.71
2018,6,20,16,0,891.0,83.0,5.5,19.3,646.0,1026.01,794.21
2018,6,20,16,15,875.0,80.5,5.45,18.75,597.5,1009.35,786.17
2018,6,20,16,30,859.0,78.0,5.4,18.2,549.0,989.41,775.85
2018,6,20,16,45,837.5,74.5,5.35,17.6,498.0,971.75,767.3
2018,6,20,17,0,816.0,71.0,5.3,17.0,447.0,938.72,747.43
2018,6,20,17,15,786.5,67.5,5.15,16.4,395.0,895.17,718.78
2018,6,20,17,30,757.0,64.0,5.0,15.8,343.0,849.56,687.86
2018,6,20,17,45,715.5,59.5,4.9,15.2,291.5,789.5,645.14
2018,6,20,18,0,674.0,55.0,4.8,14.6,240.0,728.6,599.91
2018,6,20,18,15,611.5,49.5,4.65,13.95,191.5,647.23,536.04
2018,6,20,18,30,549.0,44.0,4.5,13.3,143.0,576.47,477.16
2018,6,20,18,45,449.5,36.5,4.3,12.65,101.5,467.15,383.39
2018,6,20,19,0,350.0,29.0,4.1,12.0,60.0,364.0,277.96
2018,6,20,19,15,201.5,17.5,4.1,11.6,33.0,200.25,0.0
2018,6,20,19,30,53.0,6.0,4.1,11.2,6.0,42.25,0.0
2018,6,20,19,45,26.5,3.0,4.05,10.8,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,9.75,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,9.4,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,6,21,4,45,84.0,7.5,3.0,8.1,10.5,0.0,0.0
2018,6,21,5,0,168.0,15.0,3.2,8.4,21.0,11.8,0.0
2018,6,21,5,15,310.0,24.5,3.25,8.95,55.0,20.32,9.55
2018,6,21,5,30,452.0,34.0,3.3,9.5,89.0,28.43,19.31
2018,6,21,5,45,535.5,40.5,3.35,10.05,134.5,33.95,24.81
2018,6,21,6,0,619.0,47.0,3.4,10.6,180.0,42.9,33.15
2018,6,21,6,15,671.5,51.5,3.4,11.2,230.0,47.06,36.98
2018,6,21,6,30,724.0,56.0,3.4,11.8,280.0,51.29,40.71
2018,6,21,6,45,760.0,59.5,3.35,12.4,332.0,54.55,43.45
2018,6,21,7,0,796.0,63.0,3.3,13.0,384.0,57.81,46.11
2018,6,21,7,15,822.5,66.0,3.25,13.65,436.0,60.52,48.22
2018,6,21,7,30,849.0,69.0,3.2,14.3,488.0,70.29,56.49
2018,6,21,7,45,869.0,71.5,3.2,15.0,539.0,73.07,58.54
2018,6,21,8,0,889.0,74.0,3.2,15.7,590.0,75.72,60.47
2018,6,21,8,15,904.0,76.0,3.15,16.35,637.5,77.81,61.9
2018,6,21,8,30,919.0,78.0,3.1,17.0,685.0,79.77,63.23
2018,6,21,8,45,930.5,79.5,3.1,17.7,729.0,81.19,64.08
2018,6,21,9,0,942.0,81.0,3.1,18.4,773.0,82.48,64.84
2018,6,21,9,15,951.5,82.0,3.05,19.05,812.5,83.3,65.2
2018,6,21,9,30,961.0,83.0,3.0,19.7,852.0,84.0,65.48
2018,6,21,9,45,968.5,84.0,2.95,20.35,886.0,117.46,67.13
2018,6,21,10,0,976.0,85.0,2.9,21.0,920.0,175.55,95.54
2018,6,21,10,15,981.0,86.0,2.9,21.6,947.5,234.19,137.18
2018,6,21,10,30,986.0,87.0,2.9,22.2,975.0,293.34,185.39
2018,6,21,10,45,990.0,86.5,2.9,22.8,995.5,351.55,235.32
2018,6,21,11,0,994.0,86.0,2.9,23.4,1016.0,409.68,285.44
2018,6,21,11,15,996.0,86.5,3.0,23.8,1029.5,467.33,334.81
2018,6,21,11,30,998.0,87.0,3.1,24.2,1043.0,524.3,382.45
2018,6,21,11,45,999.5,87.0,3.15,24.65,1049.5,579.79,427.43
2018,6,21,12,0,1001.0,87.0,3.2,25.1,1056.0,634.13,470.15
2018,6,21,12,15,996.5,90.0,3.35,25.35,1053.5,685.67,510.28
2018,6,21,12,30,992.0,93.0,3.5,25.6,1051.0,735.21,547.98
2018,6,21,12,45,985.5,96.5,3.65,25.85,1041.0,781.53,582.56
2018,6,21,13,0,979.0,100.0,3.8,26.1,1031.0,825.27,614.11
2018,6,21,13,15,976.0,99.5,3.9,26.1,1014.5,865.59,642.1
2018,6,21,13,30,973.0,99.0,4.0,26.1,998.0,903.0,668.09
2018,6,21,13,45,969.0,98.0,4.15,26.15,975.0,936.01,691.26
2018,6,21,14,0,965.0,97.0,4.3,26.2,952.0,965.7,712.3
2018,6,21,14,15,959.5,95.5,4.4,26.0,922.0,990.11,730.37
2018,6,21,14,30,954.0,94.0,4.5,25.8,892.0,1010.92,746.23
2018,6,21,14,45,946.5,92.5,4.55,25.6,856.5,1026.15,758.25
2018,6,21,15,0,939.0,91.0,4.6,25.4,821.0,1037.64,768.24
2018,6,21,15,15,929.0,89.0,4.6,25.4,780.0,1042.34,772.85
2018,6,21,15,30,919.0,87.0,4.6,25.4,739.0,1043.26,775.17
2018,6,21,15,45,905.5,85.5,4.65,24.8,693.5,1037.52,775.6
2018,6,21,16,0,892.0,84.0,4.7,24.2,648.0,1028.2,773.79
2018,6,21,16,15,875.0,81.5,4.65,23.65,599.0,1010.6,765.41
2018,6,21,16,30,858.0,79.0,4.6,23.1,550.0,989.72,754.84
2018,6,21,16,45,835.5,76.0,4.6,22.6,499.0,971.83,746.59
2018,6,21,17,0,813.0,73.0,4.6,22.1,448.0,938.55,727.37
2018,6,21,17,15,782.5,69.5,4.6,21.3,396.0,894.1,700.61
2018,6,21,17,30,752.0,66.0,4.6,20.5,344.0,847.59,671.44
2018,6,21,17,45,709.0,61.5,4.55,19.7,292.5,786.19,629.6
2018,6,21,18,0,666.0,57.0,4.5,18.9,241.0,723.95,585.13
2018,6,21,18,15,601.5,51.5,4.3,17.95,192.0,649.17,528.03
2018,6,21,18,30,537.0,46.0,4.1,17.0,143.0,569.13,463.69
2018,6,21,18,45,433.5,38.5,3.9,16.1,101.5,456.56,369.63
2018,6,21,19,0,330.0,31.0,3.7,15.2,60.0,349.69,264.5
2018,6,21,19,15,188.5,18.5,3.65,14.65,33.0,191.49,0.0
2018,6,21,19,30,47.0,6.0,3.6,14.1,6.0,38.02,0.0
2018,6,21,19,45,23.5,3.0,3.6,13.55,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,22,4,45,38.0,6.0,1.95,9.05,7.0,0.0,0.0
2018,6,22,5,0,76.0,12.0,2.1,9.5,14.0,9.44,0.0
2018,6,22,5,15,223.0,24.5,2.2,10.15,48.0,20.04,9.16
2018,6,22,5,30,370.0,37.0,2.3,10.8,82.0,30.5,21.0
2018,6,22,5,45,478.5,43.5,2.4,11.4,129.0,35.94,26.44
2018,6,22,6,0,587.0,50.0,2.5,12.0,176.0,41.61,31.81
2018,6,22,6,15,642.5,54.5,2.4,12.85,225.5,49.2,38.65
2018,6,22,6,30,698.0,59.0,2.3,13.7,275.0,53.32,42.22
2018,6,22,6,45,736.5,63.5,2.25,14.5,327.5,57.25,45.49
2018,6,22,7,0,775.0,68.0,2.2,15.3,380.0,61.16,48.64
2018,6,22,7,15,802.5,71.5,2.05,16.5,432.0,64.09,50.79
2018,6,22,7,30,830.0,75.0,1.9,17.7,484.0,66.97,52.84
2018,6,22,7,45,850.5,77.5,1.8,18.85,534.5,76.55,60.61
2018,6,22,8,0,871.0,80.0,1.7,20.0,585.0,79.1,62.27
2018,6,22,8,15,887.0,82.0,1.7,21.05,632.5,81.1,63.48
2018,6,22,8,30,903.0,84.0,1.7,22.1,680.0,82.97,64.58
2018,6,22,8,45,915.0,86.5,1.7,23.15,724.5,84.88,65.71
2018,6,22,9,0,927.0,89.0,1.7,24.2,769.0,86.63,66.7
2018,6,22,9,15,935.5,90.5,1.75,25.25,808.0,87.55,67.01
2018,6,22,9,30,944.0,92.0,1.8,26.3,847.0,88.32,67.21
2018,6,22,9,45,949.5,94.5,1.8,27.3,880.5,121.05,68.72
2018,6,22,10,0,955.0,97.0,1.8,28.3,914.0,178.78,95.91
2018,6,22,10,15,961.0,97.5,1.85,29.15,941.5,236.3,135.02
2018,6,22,10,30,967.0,98.0,1.9,30.0,969.0,294.42,180.39
2018,6,22,10,45,971.5,98.0,1.95,30.85,990.0,352.21,227.74
2018,6,22,11,0,976.0,98.0,2.0,31.7,1011.0,410.0,275.22
2018,6,22,11,15,978.5,99.0,2.1,32.05,1025.0,467.42,322.32
2018,6,22,11,30,981.0,100.0,2.2,32.4,1039.0,524.26,367.85
2018,6,22,11,45,982.0,100.0,2.25,32.8,1045.0,578.92,410.29
2018,6,22,12,0,983.0,100.0,2.3,33.2,1051.0,632.43,450.59
2018,6,22,12,15,981.5,100.5,2.45,33.3,1049.0,683.44,489.01
2018,6,22,12,30,980.0,101.0,2.6,33.4,1047.0,732.67,525.31
2018,6,22,12,45,976.0,102.0,2.75,33.55,1037.0,778.49,558.47
2018,6,22,13,0,972.0,103.0,2.9,33.7,1027.0,821.85,588.96
2018,6,22,13,15,968.0,102.5,3.1,33.65,1010.0,861.25,615.96
2018,6,22,13,30,964.0,102.0,3.3,33.6,993.0,897.67,641.07
2018,6,22,13,45,959.5,101.0,3.45,33.55,969.5,930.09,663.35
2018,6,22,14,0,955.0,100.0,3.6,33.5,946.0,959.19,683.59
2018,6,22,14,15,948.0,99.0,3.75,33.25,916.0,982.58,700.88
2018,6,22,14,30,941.0,98.0,3.9,33.0,886.0,1002.36,716.06
2018,6,22,14,45,931.5,96.5,4.0,32.75,849.0,1015.55,726.9
2018,6,22,15,0,922.0,95.0,4.1,32.5,812.0,1024.98,735.55
2018,6,22,15,15,911.5,93.5,4.1,32.5,771.5,1029.68,740.0
2018,6,22,15,30,901.0,92.0,4.1,32.5,731.0,1030.68,742.28
2018,6,22,15,45,887.0,89.5,4.25,31.65,685.5,1023.31,742.83
2018,6,22,16,0,873.0,87.0,4.4,30.8,640.0,1012.36,741.14
2018,6,22,16,15,855.0,85.0,4.45,30.15,591.5,994.51,733.78
2018,6,22,16,30,837.0,83.0,4.5,29.5,543.0,986.16,732.82
2018,6,22,16,45,813.5,79.5,4.5,28.85,492.0,954.31,715.63
2018,6,22,17,0,790.0,76.0,4.5,28.2,441.0,919.66,696.33
2018,6,22,17,15,758.0,72.0,4.45,27.25,389.0,873.42,668.98
2018,6,22,17,30,726.0,68.0,4.4,26.3,337.0,825.23,639.31
2018,6,22,17,45,681.5,63.5,4.35,25.3,286.0,762.93,598.18
2018,6,22,18,0,637.0,59.0,4.3,24.3,235.0,707.47,560.08
2018,6,22,18,15,571.5,53.5,4.2,23.15,187.5,625.5,499.63
2018,6,22,18,30,506.0,48.0,4.1,22.0,140.0,545.28,436.97
2018,6,22,18,45,403.0,39.5,3.95,20.9,99.0,432.69,344.88
2018,6,22,19,0,300.0,31.0,3.8,19.8,58.0,326.27,243.51
2018,6,22,19,15,171.0,18.5,3.75,19.15,32.0,178.8,0.0
2018,6,22,19,30,42.0,6.0,3.7,18.5,6.0,34.5,0.0
2018,6,22,19,45,21.0,3.0,3.7,17.9,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,16.2,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,23,4,45,77.0,7.5,1.3,14.2,10.0,0.0,0.0
2018,6,23,5,0,154.0,15.0,1.3,14.7,20.0,11.8,0.0
2018,6,23,5,15,293.0,24.5,1.5,15.7,53.0,20.28,8.9
2018,6,23,5,30,432.0,34.0,1.7,16.7,86.0,28.34,18.59
2018,6,23,5,45,517.0,40.0,1.9,17.75,130.5,33.42,23.52
2018,6,23,6,0,602.0,46.0,2.1,18.8,175.0,41.91,31.15
