Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,23,6,15,656.0,50.0,2.2,19.55,224.0,45.67,34.5
2018,6,23,6,30,710.0,54.0,2.3,20.3,273.0,49.53,37.77
2018,6,23,6,45,747.0,57.5,2.45,21.1,324.5,52.82,40.42
2018,6,23,7,0,784.0,61.0,2.6,21.9,376.0,56.12,43.0
2018,6,23,7,15,810.5,64.0,2.7,22.7,427.5,65.3,50.55
2018,6,23,7,30,837.0,67.0,2.8,23.5,479.0,68.67,53.03
2018,6,23,7,45,856.5,69.0,2.85,24.3,528.5,71.11,54.71
2018,6,23,8,0,876.0,71.0,2.9,25.1,578.0,73.44,56.28
2018,6,23,8,15,891.0,73.0,3.0,25.8,625.5,75.55,57.68
2018,6,23,8,30,906.0,75.0,3.1,26.5,673.0,77.54,58.98
2018,6,23,8,45,918.0,76.5,3.2,27.25,716.5,79.0,59.83
2018,6,23,9,0,930.0,78.0,3.3,28.0,760.0,80.35,60.59
2018,6,23,9,15,938.0,80.0,3.35,28.7,799.0,81.72,61.39
2018,6,23,9,30,946.0,82.0,3.4,29.4,838.0,82.94,62.06
2018,6,23,9,45,952.0,83.5,3.45,30.1,871.0,114.35,63.26
2018,6,23,10,0,958.0,85.0,3.5,30.8,904.0,171.58,89.82
2018,6,23,10,15,964.0,86.0,3.55,31.4,932.0,229.37,129.14
2018,6,23,10,30,970.0,87.0,3.6,32.0,960.0,287.78,174.98
2018,6,23,10,45,974.0,87.5,3.6,32.6,981.0,345.72,222.92
2018,6,23,11,0,978.0,88.0,3.6,33.2,1002.0,403.62,271.13
2018,6,23,11,15,981.0,88.5,3.65,33.55,1016.5,460.86,318.51
2018,6,23,11,30,984.0,89.0,3.7,33.9,1031.0,517.55,364.34
2018,6,23,11,45,986.0,89.0,3.75,34.25,1038.0,572.64,407.74
2018,6,23,12,0,988.0,89.0,3.8,34.6,1045.0,626.67,449.08
2018,6,23,12,15,988.0,89.5,3.85,34.75,1044.5,678.57,488.13
2018,6,23,12,30,988.0,90.0,3.9,34.9,1044.0,728.8,525.02
2018,6,23,12,45,986.5,90.5,3.95,35.1,1036.0,776.04,558.91
2018,6,23,13,0,985.0,91.0,4.0,35.3,1028.0,820.97,589.8
2018,6,23,13,15,983.5,90.5,4.0,35.35,1013.0,862.48,617.05
2018,6,23,13,30,982.0,90.0,4.0,35.4,998.0,901.18,642.33
2018,6,23,13,45,978.5,89.0,4.0,35.45,975.0,934.7,664.19
2018,6,23,14,0,975.0,88.0,4.0,35.5,952.0,964.93,683.94
2018,6,23,14,15,969.5,87.5,3.95,35.45,923.0,990.42,700.71
2018,6,23,14,30,964.0,87.0,3.9,35.4,894.0,1012.35,715.3
2018,6,23,14,45,958.0,85.0,3.9,35.35,859.0,1028.58,726.71
2018,6,23,15,0,952.0,83.0,3.9,35.3,824.0,1041.05,735.95
2018,6,23,15,15,942.5,82.0,3.9,35.3,783.5,1047.43,741.38
2018,6,23,15,30,933.0,81.0,3.9,35.3,743.0,1050.07,744.67
2018,6,23,15,45,921.0,78.5,3.8,34.9,697.5,1044.66,743.62
2018,6,23,16,0,909.0,76.0,3.7,34.5,652.0,1035.56,740.41
2018,6,23,16,15,892.0,74.0,3.55,34.1,603.0,1018.43,731.83
2018,6,23,16,30,875.0,72.0,3.4,33.7,554.0,997.98,721.2
2018,6,23,16,45,852.5,69.5,3.25,33.25,502.5,968.21,704.61
2018,6,23,17,0,830.0,67.0,3.1,32.8,451.0,935.69,686.07
2018,6,23,17,15,798.0,64.0,2.9,31.6,398.0,902.13,668.15
2018,6,23,17,30,766.0,61.0,2.7,30.4,345.0,854.73,640.15
2018,6,23,17,45,722.0,57.5,2.5,29.25,293.5,793.63,601.4
2018,6,23,18,0,678.0,54.0,2.3,28.1,242.0,731.76,560.23
2018,6,23,18,15,610.0,49.0,2.5,26.8,192.5,646.11,501.78
2018,6,23,18,30,542.0,44.0,2.7,25.5,143.0,571.13,446.71
2018,6,23,18,45,436.0,36.5,2.9,24.25,101.0,456.63,356.86
2018,6,23,19,0,330.0,29.0,3.1,23.0,59.0,348.85,256.73
2018,6,23,19,15,194.5,18.0,3.45,22.1,33.0,196.56,0.0
2018,6,23,19,30,59.0,7.0,3.8,21.2,7.0,47.37,0.0
2018,6,23,19,45,29.5,3.5,4.1,20.35,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.5,18.85,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,18.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,17.55,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,16.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,24,4,45,35.5,6.0,3.85,12.15,7.0,0.0,0.0
2018,6,24,5,0,71.0,12.0,3.9,12.3,14.0,9.44,0.0
2018,6,24,5,15,164.0,26.5,4.0,12.8,43.0,20.09,8.73
2018,6,24,5,30,257.0,41.0,4.1,13.3,72.0,31.04,21.16
2018,6,24,5,45,330.0,54.0,4.15,13.85,112.5,40.79,30.39
2018,6,24,6,0,403.0,67.0,4.2,14.4,153.0,50.48,39.32
2018,6,24,6,15,461.0,77.0,4.3,15.1,199.5,57.92,46.01
2018,6,24,6,30,519.0,87.0,4.4,15.8,246.0,67.76,54.61
2018,6,24,6,45,564.5,94.5,4.45,16.45,296.0,72.68,58.7
2018,6,24,7,0,610.0,102.0,4.5,17.1,346.0,77.52,62.6
2018,6,24,7,15,645.0,107.0,4.55,17.8,396.0,80.32,64.64
2018,6,24,7,30,680.0,112.0,4.6,18.5,446.0,83.08,66.6
2018,6,24,7,45,708.0,115.5,4.65,19.2,495.5,84.66,67.52
2018,6,24,8,0,736.0,119.0,4.7,19.9,545.0,86.2,68.4
2018,6,24,8,15,757.0,123.0,4.8,20.4,592.5,87.8,69.4
2018,6,24,8,30,778.0,127.0,4.9,20.9,640.0,96.89,76.71
2018,6,24,8,45,794.5,130.0,5.0,21.45,683.5,97.6,76.93
2018,6,24,9,0,811.0,133.0,5.1,22.0,727.0,98.21,77.08
2018,6,24,9,15,831.0,132.0,5.2,22.4,768.5,96.55,75.4
2018,6,24,9,30,851.0,131.0,5.3,22.8,810.0,94.97,73.82
2018,6,24,9,45,870.0,127.0,5.4,23.2,846.5,130.68,80.22
2018,6,24,10,0,889.0,123.0,5.5,23.6,883.0,182.67,104.19
2018,6,24,10,15,896.5,124.0,5.6,23.85,911.0,237.35,142.62
2018,6,24,10,30,904.0,125.0,5.7,24.1,939.0,292.85,187.81
2018,6,24,10,45,910.5,125.5,5.75,24.35,961.0,348.41,235.72
2018,6,24,11,0,917.0,126.0,5.8,24.6,983.0,404.28,284.53
2018,6,24,11,15,921.5,126.0,5.85,24.75,997.5,459.18,332.36
2018,6,24,11,30,926.0,126.0,5.9,24.9,1012.0,513.79,379.08
2018,6,24,11,45,929.5,125.0,5.95,25.0,1019.5,566.81,423.63
2018,6,24,12,0,933.0,124.0,6.0,25.1,1027.0,619.06,466.5
2018,6,24,12,15,934.5,123.5,6.0,25.15,1027.0,669.45,506.95
2018,6,24,12,30,936.0,123.0,6.0,25.2,1027.0,718.44,545.44
2018,6,24,12,45,936.0,122.0,6.0,25.2,1019.0,764.33,581.0
2018,6,24,13,0,936.0,121.0,6.0,25.2,1011.0,808.1,614.39
2018,6,24,13,15,932.0,120.5,6.0,25.15,994.5,846.74,642.25
2018,6,24,13,30,928.0,120.0,6.0,25.1,978.0,882.52,667.83
2018,6,24,13,45,922.5,119.5,6.0,25.0,955.0,913.99,690.54
2018,6,24,14,0,917.0,119.0,6.0,24.9,932.0,942.21,711.04
2018,6,24,14,15,910.0,118.0,6.0,24.65,902.5,965.25,728.48
2018,6,24,14,30,903.0,117.0,6.0,24.4,873.0,984.79,743.66
2018,6,24,14,45,893.0,116.0,6.0,24.15,837.5,997.89,754.58
2018,6,24,15,0,883.0,115.0,6.0,23.9,802.0,1007.36,763.19
2018,6,24,15,15,871.5,112.0,6.0,23.9,761.0,1009.57,766.21
2018,6,24,15,30,860.0,109.0,6.0,23.9,720.0,1008.09,766.9
2018,6,24,15,45,842.0,108.0,6.0,23.0,674.5,1012.62,774.74
2018,6,24,16,0,824.0,107.0,6.0,22.1,629.0,999.65,770.47
2018,6,24,16,15,800.0,104.5,5.95,21.5,579.5,975.3,757.04
2018,6,24,16,30,776.0,102.0,5.9,20.9,530.0,947.69,741.26
2018,6,24,16,45,747.0,99.0,5.9,20.3,479.0,918.45,724.41
2018,6,24,17,0,718.0,96.0,5.9,19.7,428.0,880.29,700.71
2018,6,24,17,15,680.0,91.0,5.75,19.05,376.0,828.4,665.61
2018,6,24,17,30,642.0,86.0,5.6,18.4,324.0,774.96,628.45
2018,6,24,17,45,592.0,79.5,5.5,17.75,273.5,707.06,579.1
2018,6,24,18,0,542.0,73.0,5.4,17.1,223.0,638.99,527.64
2018,6,24,18,15,477.0,64.5,5.15,16.45,177.0,555.43,461.03
2018,6,24,18,30,412.0,56.0,4.9,15.8,131.0,473.53,392.84
2018,6,24,18,45,322.0,44.0,4.65,15.2,92.0,368.63,302.76
2018,6,24,19,0,232.0,32.0,4.4,14.6,53.0,275.01,210.47
2018,6,24,19,15,135.5,19.0,4.25,14.25,29.5,153.77,0.0
2018,6,24,19,30,39.0,6.0,4.1,13.9,6.0,32.42,0.0
2018,6,24,19,45,19.5,3.0,4.0,13.5,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,9.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,25,4,45,23.5,4.5,3.7,10.1,5.0,0.0,0.0
2018,6,25,5,0,47.0,9.0,3.8,10.3,10.0,7.08,0.0
2018,6,25,5,15,146.5,22.0,3.95,10.8,37.0,16.77,6.28
2018,6,25,5,30,246.0,35.0,4.1,11.3,64.0,26.71,17.58
2018,6,25,5,45,294.5,43.5,4.25,11.8,94.5,33.19,23.91
2018,6,25,6,0,343.0,52.0,4.4,12.3,125.0,40.98,31.16
2018,6,25,6,15,171.5,63.0,4.35,12.8,99.5,46.8,36.49
2018,6,25,6,30,0.0,74.0,4.3,13.3,74.0,55.9,44.58
2018,6,25,6,45,13.5,106.0,4.25,13.8,111.5,78.28,64.29
2018,6,25,7,0,27.0,138.0,4.2,14.3,149.0,97.21,80.64
2018,6,25,7,15,140.0,162.0,4.2,14.8,229.5,111.1,92.31
2018,6,25,7,30,253.0,186.0,4.2,15.3,310.0,122.47,101.63
2018,6,25,7,45,390.0,179.5,4.15,15.75,393.5,116.17,95.65
2018,6,25,8,0,527.0,173.0,4.1,16.2,477.0,114.14,93.42
2018,6,25,8,15,629.5,155.5,4.1,16.75,548.5,104.17,84.41
2018,6,25,8,30,732.0,138.0,4.1,17.3,620.0,94.37,75.63
2018,6,25,8,45,801.0,121.0,4.05,17.85,680.5,92.31,73.52
2018,6,25,9,0,870.0,104.0,4.0,18.4,741.0,93.23,73.95
2018,6,25,9,15,885.5,103.0,4.05,18.95,781.0,92.73,73.2
2018,6,25,9,30,901.0,102.0,4.1,19.5,821.0,92.18,72.43
2018,6,25,9,45,915.5,100.0,4.15,20.0,856.5,119.06,71.42
2018,6,25,10,0,930.0,98.0,4.2,20.5,892.0,173.56,96.7
2018,6,25,10,15,936.5,99.0,4.3,20.85,920.0,230.04,136.57
2018,6,25,10,30,943.0,100.0,4.4,21.2,948.0,287.22,183.45
2018,6,25,10,45,947.5,100.0,4.45,21.6,968.5,343.71,232.52
2018,6,25,11,0,952.0,100.0,4.5,22.0,989.0,400.23,282.17
2018,6,25,11,15,955.0,100.0,4.6,22.25,1003.0,455.98,330.98
2018,6,25,11,30,958.0,100.0,4.7,22.5,1017.0,511.21,378.4
2018,6,25,11,45,959.5,100.5,4.75,22.7,1024.0,565.31,423.74
2018,6,25,12,0,961.0,101.0,4.8,22.9,1031.0,618.39,467.08
2018,6,25,12,15,962.0,100.0,4.85,22.95,1030.0,668.86,507.71
2018,6,25,12,30,963.0,99.0,4.9,23.0,1029.0,717.76,546.24
2018,6,25,12,45,963.0,98.0,5.0,23.05,1021.0,764.1,582.35
2018,6,25,13,0,963.0,97.0,5.1,23.1,1013.0,808.22,615.79
2018,6,25,13,15,960.0,96.5,5.15,23.0,997.0,847.96,644.45
2018,6,25,13,30,957.0,96.0,5.2,22.9,981.0,884.84,671.08
2018,6,25,13,45,953.0,94.5,5.25,22.8,958.0,916.91,694.39
2018,6,25,14,0,949.0,93.0,5.3,22.7,935.0,945.68,715.51
2018,6,25,14,15,943.0,92.5,5.35,22.45,906.0,970.24,734.27
2018,6,25,14,30,937.0,92.0,5.4,22.2,877.0,991.3,750.79
2018,6,25,14,45,929.5,90.5,5.4,21.95,842.0,1006.31,762.98
2018,6,25,15,0,922.0,89.0,5.4,21.7,807.0,1017.63,772.85
2018,6,25,15,15,912.0,87.0,5.4,21.7,766.5,1022.22,777.51
2018,6,25,15,30,902.0,85.0,5.4,21.7,726.0,1023.1,779.84
2018,6,25,15,45,890.5,82.5,5.4,20.85,682.0,1018.21,781.0
2018,6,25,16,0,879.0,80.0,5.4,20.0,638.0,1009.75,779.84
2018,6,25,16,15,863.5,77.5,5.4,19.35,590.5,993.74,772.86
2018,6,25,16,30,848.0,75.0,5.4,18.7,543.0,974.48,763.62
2018,6,25,16,45,827.0,73.0,5.4,18.05,493.5,947.28,748.58
2018,6,25,17,0,806.0,71.0,5.4,17.4,444.0,929.34,740.09
2018,6,25,17,15,776.5,67.0,5.35,16.7,392.5,885.44,711.93
2018,6,25,17,30,747.0,63.0,5.3,16.0,341.0,839.5,681.49
2018,6,25,17,45,705.5,59.5,5.25,15.25,290.5,781.17,640.48
2018,6,25,18,0,664.0,56.0,5.2,14.5,240.0,721.9,596.84
2018,6,25,18,15,603.0,50.5,5.1,13.95,192.0,649.97,540.06
2018,6,25,18,30,542.0,45.0,5.0,13.4,144.0,573.03,476.09
2018,6,25,18,45,445.0,37.5,4.85,12.8,103.0,465.79,383.83
2018,6,25,19,0,348.0,30.0,4.7,12.2,62.0,364.27,281.75
2018,6,25,19,15,208.0,19.5,4.65,11.9,35.5,208.14,0.0
2018,6,25,19,30,68.0,9.0,4.6,11.6,9.0,55.41,0.0
2018,6,25,19,45,34.0,4.5,4.5,11.25,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,9.05,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,8.95,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,26,4,45,56.5,7.0,3.1,8.75,8.5,0.0,0.0
2018,6,26,5,0,113.0,14.0,3.2,9.0,17.0,11.02,0.0
2018,6,26,5,15,248.0,25.5,3.25,9.5,49.5,21.03,9.15
2018,6,26,5,30,383.0,37.0,3.3,10.0,82.0,30.62,21.08
2018,6,26,5,45,469.0,45.0,3.35,10.55,126.0,37.11,27.54
2018,6,26,6,0,555.0,53.0,3.4,11.1,170.0,43.68,33.76
2018,6,26,6,15,612.5,59.0,3.35,11.7,220.0,48.49,38.18
2018,6,26,6,30,670.0,65.0,3.3,12.3,270.0,53.33,42.46
2018,6,26,6,45,709.5,69.5,3.3,12.9,321.5,61.51,49.59
2018,6,26,7,0,749.0,74.0,3.3,13.5,373.0,65.23,52.62
2018,6,26,7,15,778.5,77.5,3.3,14.15,425.0,68.0,54.73
2018,6,26,7,30,808.0,81.0,3.3,14.8,477.0,70.73,56.78
2018,6,26,7,45,830.5,83.5,3.3,15.45,527.5,72.58,58.02
2018,6,26,8,0,853.0,86.0,3.3,16.1,578.0,74.38,59.22
2018,6,26,8,15,870.0,88.5,3.35,16.8,626.0,84.62,67.66
2018,6,26,8,30,887.0,91.0,3.4,17.5,674.0,86.7,69.04
2018,6,26,8,45,900.5,92.5,3.45,18.15,718.5,87.95,69.73
2018,6,26,9,0,914.0,94.0,3.5,18.8,763.0,89.07,70.32
2018,6,26,9,15,922.0,97.0,3.55,19.4,802.0,90.7,71.35
2018,6,26,9,30,930.0,100.0,3.6,20.0,841.0,92.13,72.23
2018,6,26,9,45,934.5,103.0,3.7,20.65,874.0,120.87,72.76
2018,6,26,10,0,939.0,106.0,3.8,21.3,907.0,178.01,99.65
2018,6,26,10,15,946.5,106.0,3.9,21.75,935.5,234.75,139.2
2018,6,26,10,30,954.0,106.0,4.0,22.2,964.0,292.28,185.88
2018,6,26,10,45,960.0,105.5,4.1,22.6,985.5,349.66,235.29
2018,6,26,11,0,966.0,105.0,4.2,23.0,1007.0,407.22,285.43
2018,6,26,11,15,970.0,104.5,4.3,23.25,1021.5,463.96,334.64
2018,6,26,11,30,974.0,104.0,4.4,23.5,1036.0,520.25,382.52
2018,6,26,11,45,976.5,103.5,4.5,23.75,1043.0,575.15,428.19
2018,6,26,12,0,979.0,103.0,4.6,24.0,1050.0,629.08,471.91
2018,6,26,12,15,981.0,101.5,4.7,24.05,1049.5,680.79,513.33
2018,6,26,12,30,983.0,100.0,4.8,24.1,1049.0,730.95,552.71
2018,6,26,12,45,985.0,97.0,4.9,24.1,1041.0,778.09,589.32
2018,6,26,13,0,987.0,94.0,5.0,24.1,1033.0,823.0,623.15
2018,6,26,13,15,985.5,93.0,5.1,23.95,1017.5,864.4,653.14
2018,6,26,13,30,984.0,92.0,5.2,23.8,1002.0,902.95,681.17
2018,6,26,13,45,981.0,91.0,5.3,23.65,979.5,937.2,706.28
2018,6,26,14,0,978.0,90.0,5.4,23.5,957.0,968.17,729.26
2018,6,26,14,15,973.5,88.0,5.45,23.2,927.5,993.38,748.53
2018,6,26,14,30,969.0,86.0,5.5,22.9,898.0,1014.96,765.52
2018,6,26,14,45,962.5,84.0,5.55,22.55,862.5,1030.94,779.02
2018,6,26,15,0,956.0,82.0,5.6,22.2,827.0,1043.13,790.18
2018,6,26,15,15,946.5,81.0,5.6,22.2,786.5,1049.7,796.22
2018,6,26,15,30,937.0,80.0,5.6,22.2,746.0,1052.51,799.9
2018,6,26,15,45,926.0,77.0,5.6,21.0,700.5,1047.66,802.33
2018,6,26,16,0,915.0,74.0,5.6,19.8,655.0,1039.08,802.34
2018,6,26,16,15,900.0,72.0,5.55,19.2,606.5,1024.07,795.69
2018,6,26,16,30,885.0,70.0,5.5,18.6,558.0,1005.71,786.73
2018,6,26,16,45,865.0,67.0,5.45,18.0,507.0,977.76,770.87
2018,6,26,17,0,845.0,64.0,5.4,17.4,456.0,946.94,752.73
2018,6,26,17,15,817.5,61.0,5.3,16.8,404.0,906.14,726.53
2018,6,26,17,30,790.0,58.0,5.2,16.2,352.0,874.35,706.34
2018,6,26,17,45,750.5,54.0,5.1,15.55,300.0,816.43,665.58
2018,6,26,18,0,711.0,50.0,5.0,14.9,248.0,757.59,622.36
2018,6,26,18,15,651.5,45.5,4.85,14.25,199.0,679.63,561.54
2018,6,26,18,30,592.0,41.0,4.7,13.6,150.0,602.56,498.02
2018,6,26,18,45,496.0,34.5,4.55,13.0,107.0,494.23,405.43
2018,6,26,19,0,400.0,28.0,4.4,12.4,64.0,403.88,311.32
2018,6,26,19,15,245.0,18.0,4.3,12.0,36.5,235.57,0.0
2018,6,26,19,30,90.0,8.0,4.2,11.6,9.0,70.31,0.0
2018,6,26,19,45,45.0,4.0,4.15,11.25,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,8.4,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,6,27,4,45,48.0,6.0,3.55,9.0,7.5,0.0,0.0
2018,6,27,5,0,96.0,12.0,3.7,9.2,15.0,9.44,0.0
2018,6,27,5,15,220.0,23.5,3.85,9.7,45.0,19.25,7.64
2018,6,27,5,30,344.0,35.0,4.0,10.2,75.0,28.77,19.41
2018,6,27,5,45,469.5,42.0,4.1,10.75,124.5,34.71,25.35
2018,6,27,6,0,595.0,49.0,4.2,11.3,174.0,40.93,31.24
2018,6,27,6,15,651.5,54.0,4.2,11.85,224.0,48.91,38.52
2018,6,27,6,30,708.0,59.0,4.2,12.4,274.0,53.47,42.56
2018,6,27,6,45,747.0,62.0,4.2,12.95,326.0,56.27,44.9
2018,6,27,7,0,786.0,65.0,4.2,13.5,378.0,59.12,47.2
2018,6,27,7,15,813.5,68.5,4.2,14.1,430.5,62.14,49.58
2018,6,27,7,30,841.0,72.0,4.2,14.7,483.0,72.05,57.97
2018,6,27,7,45,862.0,74.0,4.15,15.3,533.5,74.48,59.73
2018,6,27,8,0,883.0,76.0,4.1,15.9,584.0,76.81,61.39
2018,6,27,8,15,898.0,78.0,4.15,16.45,632.0,78.87,62.82
2018,6,27,8,30,913.0,80.0,4.2,17.0,680.0,80.8,64.15
2018,6,27,8,45,925.0,81.5,4.2,17.55,724.0,82.21,65.03
2018,6,27,9,0,937.0,83.0,4.2,18.1,768.0,83.5,65.81
2018,6,27,9,15,940.0,87.5,4.25,18.6,805.5,86.05,67.68
2018,6,27,9,30,943.0,92.0,4.3,19.1,843.0,88.32,69.32
2018,6,27,9,45,942.0,97.5,4.4,19.6,874.5,117.44,70.74
2018,6,27,10,0,941.0,103.0,4.5,20.1,906.0,175.64,98.45
2018,6,27,10,15,947.5,104.0,4.6,20.4,934.0,232.84,138.6
2018,6,27,10,30,954.0,105.0,4.7,20.7,962.0,290.74,186.06
2018,6,27,10,45,958.5,105.5,4.75,21.0,983.5,348.27,236.15
2018,6,27,11,0,963.0,106.0,4.8,21.3,1005.0,405.85,286.96
2018,6,27,11,15,966.0,106.0,4.95,21.35,1019.0,462.37,336.97
2018,6,27,11,30,969.0,106.0,5.1,21.4,1033.0,518.37,385.71
2018,6,27,11,45,970.5,106.0,5.2,21.5,1039.5,572.91,432.07
2018,6,27,12,0,972.0,106.0,5.3,21.6,1046.0,626.41,476.5
2018,6,27,12,15,971.5,106.0,5.4,21.45,1044.5,677.46,518.55
2018,6,27,12,30,971.0,106.0,5.5,21.3,1043.0,726.83,558.51
2018,6,27,12,45,969.0,105.5,5.6,21.15,1034.0,772.83,595.31
2018,6,27,13,0,967.0,105.0,5.7,21.0,1025.0,816.49,629.62
2018,6,27,13,15,964.5,104.5,5.75,20.75,1009.5,857.16,659.78
2018,6,27,13,30,962.0,104.0,5.8,20.5,994.0,895.0,687.93
2018,6,27,13,45,958.0,102.5,5.85,20.25,970.5,927.63,712.45
2018,6,27,14,0,954.0,101.0,5.9,20.0,947.0,956.96,734.76
2018,6,27,14,15,949.0,99.0,5.95,19.65,917.5,981.47,754.11
2018,6,27,14,30,944.0,97.0,6.0,19.3,888.0,1002.41,771.16
2018,6,27,14,45,937.5,94.5,6.05,18.95,852.5,1017.75,784.47
2018,6,27,15,0,931.0,92.0,6.1,18.6,817.0,1029.35,795.4
2018,6,27,15,15,920.5,90.5,6.1,18.6,776.5,1034.35,800.47
2018,6,27,15,30,910.0,89.0,6.1,18.6,736.0,1035.62,803.13
2018,6,27,15,45,898.0,86.5,6.1,17.65,691.0,1030.52,804.47
2018,6,27,16,0,886.0,84.0,6.1,16.7,646.0,1021.8,803.4
2018,6,27,16,15,870.5,81.0,6.1,16.15,598.0,1005.39,795.65
2018,6,27,16,30,855.0,78.0,6.1,15.6,550.0,985.66,785.54
2018,6,27,16,45,833.0,74.5,6.05,15.05,498.5,967.84,776.49
2018,6,27,17,0,811.0,71.0,6.0,14.5,447.0,934.64,755.87
2018,6,27,17,15,780.5,67.5,5.95,13.95,395.0,890.43,726.59
2018,6,27,17,30,750.0,64.0,5.9,13.4,343.0,844.19,694.94
2018,6,27,17,45,708.0,60.0,5.8,12.9,292.0,784.66,651.43
2018,6,27,18,0,666.0,56.0,5.7,12.4,241.0,724.25,605.43
2018,6,27,18,15,601.5,50.5,5.55,11.9,192.5,649.11,545.09
2018,6,27,18,30,537.0,45.0,5.4,11.4,144.0,569.2,477.72
2018,6,27,18,45,435.0,38.0,5.25,10.95,102.5,458.56,381.49
2018,6,27,19,0,333.0,31.0,5.1,10.5,61.0,353.47,276.15
2018,6,27,19,15,198.0,20.0,4.95,10.3,35.0,201.25,0.0
2018,6,27,19,30,63.0,9.0,4.8,10.1,9.0,51.92,0.0
2018,6,27,19,45,31.5,4.5,4.7,9.9,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,9.4,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,9.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,9.15,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,9.1,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,9.05,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,8.95,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,8.9,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,28,4,45,39.0,6.5,3.5,9.35,7.5,0.0,0.0
2018,6,28,5,0,78.0,13.0,3.6,9.6,15.0,10.23,0.0
2018,6,28,5,15,202.5,25.5,3.6,10.15,45.5,19.47,7.49
2018,6,28,5,30,327.0,38.0,3.6,10.7,76.0,31.23,21.47
2018,6,28,5,45,420.5,46.5,3.65,11.25,119.0,38.03,28.23
2018,6,28,6,0,514.0,55.0,3.7,11.8,162.0,44.91,34.74
2018,6,28,6,15,574.5,60.0,3.65,12.4,210.0,48.85,38.39
2018,6,28,6,30,635.0,65.0,3.6,13.0,258.0,52.89,41.95
2018,6,28,6,45,677.0,70.0,3.5,13.55,309.0,56.73,45.2
2018,6,28,7,0,719.0,75.0,3.4,14.1,360.0,65.49,52.74
2018,6,28,7,15,749.5,78.5,3.4,14.65,411.5,68.2,54.81
2018,6,28,7,30,780.0,82.0,3.4,15.2,463.0,70.87,56.82
2018,6,28,7,45,804.0,84.5,3.35,15.75,513.0,72.67,58.05
2018,6,28,8,0,828.0,87.0,3.3,16.3,563.0,74.44,59.24
2018,6,28,8,15,845.5,89.5,3.3,16.85,610.5,84.57,67.62
2018,6,28,8,30,863.0,92.0,3.3,17.4,658.0,86.62,69.0
2018,6,28,8,45,877.0,94.0,3.3,17.95,702.0,88.13,69.93
2018,6,28,9,0,891.0,96.0,3.3,18.5,746.0,89.49,70.75
2018,6,28,9,15,901.5,97.0,3.35,19.0,785.0,90.05,70.92
2018,6,28,9,30,912.0,98.0,3.4,19.5,824.0,90.48,71.0
2018,6,28,9,45,920.0,99.0,3.4,20.05,857.5,115.85,70.26
2018,6,28,10,0,928.0,100.0,3.4,20.6,891.0,171.45,95.52
2018,6,28,10,15,933.0,101.5,3.5,21.0,918.0,227.89,134.77
2018,6,28,10,30,938.0,103.0,3.6,21.4,945.0,284.88,181.1
2018,6,28,10,45,942.0,103.0,3.7,21.8,965.5,341.05,229.62
2018,6,28,11,0,946.0,103.0,3.8,22.2,986.0,397.21,278.76
2018,6,28,11,15,948.5,103.0,3.9,22.5,999.0,452.57,326.91
2018,6,28,11,30,951.0,103.0,4.0,22.8,1012.0,507.36,373.59
2018,6,28,11,45,952.0,103.5,4.1,23.05,1018.5,560.99,418.26
2018,6,28,12,0,953.0,104.0,4.2,23.3,1025.0,613.58,460.92
2018,6,28,12,15,955.0,101.5,4.3,23.45,1024.0,663.38,500.65
2018,6,28,12,30,957.0,99.0,4.4,23.6,1023.0,711.62,538.29
2018,6,28,12,45,958.5,97.0,4.5,23.75,1015.5,758.07,574.0
2018,6,28,13,0,960.0,95.0,4.6,23.9,1008.0,802.38,607.14
2018,6,28,13,15,957.0,95.0,4.65,23.85,992.5,842.51,635.63
2018,6,28,13,30,954.0,95.0,4.7,23.8,977.0,879.82,662.14
2018,6,28,13,45,949.0,94.5,4.8,23.75,954.0,911.97,685.46
2018,6,28,14,0,944.0,94.0,4.9,23.7,931.0,940.86,706.65
2018,6,28,14,15,938.0,93.0,5.0,23.45,902.0,964.97,725.28
2018,6,28,14,30,932.0,92.0,5.1,23.2,873.0,985.57,741.72
2018,6,28,14,45,924.5,90.5,5.15,22.9,838.5,1000.62,754.36
2018,6,28,15,0,917.0,89.0,5.2,22.6,804.0,1012.01,764.73
2018,6,28,15,15,906.5,87.5,5.2,22.6,763.5,1016.76,769.45
2018,6,28,15,30,896.0,86.0,5.2,22.6,723.0,1017.83,771.88
2018,6,28,15,45,883.0,84.0,5.35,21.6,679.0,1012.15,774.08
2018,6,28,16,0,870.0,82.0,5.5,20.6,635.0,1002.93,773.94
2018,6,28,16,15,853.0,80.0,5.55,19.95,587.5,986.23,766.78
2018,6,28,16,30,836.0,78.0,5.6,19.3,540.0,966.34,757.36
2018,6,28,16,45,813.0,75.0,5.6,18.6,489.5,948.36,749.07
2018,6,28,17,0,790.0,72.0,5.6,17.9,439.0,915.1,729.43
2018,6,28,17,15,760.0,68.5,5.6,17.1,388.0,871.73,702.12
2018,6,28,17,30,730.0,65.0,5.6,16.3,337.0,826.35,672.4
2018,6,28,17,45,686.5,61.0,5.6,15.55,286.5,765.82,629.63
2018,6,28,18,0,643.0,57.0,5.6,14.8,236.0,711.38,589.64
2018,6,28,18,15,579.5,51.5,5.5,14.15,188.5,631.15,526.19
2018,6,28,18,30,516.0,46.0,5.4,13.5,141.0,552.69,460.88
2018,6,28,18,45,415.0,38.0,5.25,12.85,100.0,442.2,365.73
2018,6,28,19,0,314.0,30.0,5.1,12.2,59.0,337.96,262.62
2018,6,28,19,15,185.0,19.0,5.0,11.9,33.5,191.33,0.0
2018,6,28,19,30,56.0,8.0,4.9,11.6,8.0,46.18,0.0
2018,6,28,19,45,28.0,4.0,4.8,11.25,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,10.35,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,10.1,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,29,4,45,62.0,6.5,2.35,9.2,8.0,0.0,0.0
2018,6,29,5,0,124.0,13.0,2.6,9.6,16.0,10.23,0.0
2018,6,29,5,15,267.0,22.5,2.7,10.2,47.5,18.57,6.57
2018,6,29,5,30,410.0,32.0,2.8,10.8,79.0,26.63,17.46
2018,6,29,5,45,497.5,38.5,2.9,11.45,123.0,32.12,22.96
2018,6,29,6,0,585.0,45.0,3.0,12.1,167.0,40.93,31.14
2018,6,29,6,15,640.5,50.0,2.95,13.0,216.0,45.51,35.31
2018,6,29,6,30,696.0,55.0,2.9,13.9,265.0,50.14,39.34
2018,6,29,6,45,734.5,58.0,2.85,14.85,316.0,53.01,41.67
2018,6,29,7,0,773.0,61.0,2.8,15.8,367.0,55.93,43.96
2018,6,29,7,15,800.5,63.5,2.75,16.95,418.0,58.31,45.67
2018,6,29,7,30,828.0,66.0,2.7,18.1,469.0,67.71,53.44
2018,6,29,7,45,849.0,68.5,2.65,19.3,519.5,70.53,55.38
2018,6,29,8,0,870.0,71.0,2.6,20.5,570.0,73.23,57.21
2018,6,29,8,15,886.0,72.5,2.7,21.4,617.5,75.05,58.35
2018,6,29,8,30,902.0,74.0,2.8,22.3,665.0,76.77,59.39
2018,6,29,8,45,914.0,76.0,2.85,23.25,709.0,78.56,60.49
2018,6,29,9,0,926.0,78.0,2.9,24.2,753.0,80.22,61.46
2018,6,29,9,15,933.0,80.5,3.0,24.95,791.5,81.86,62.48
2018,6,29,9,30,940.0,83.0,3.1,25.7,830.0,83.32,63.36
2018,6,29,9,45,944.5,85.5,3.2,26.5,863.0,108.99,63.2
2018,6,29,10,0,949.0,88.0,3.3,27.3,896.0,166.24,88.37
2018,6,29,10,15,954.5,88.5,3.4,27.9,923.5,223.24,126.7
2018,6,29,10,30,960.0,89.0,3.5,28.5,951.0,280.82,172.11
2018,6,29,10,45,963.5,89.5,3.55,29.05,971.5,338.18,220.19
2018,6,29,11,0,967.0,90.0,3.6,29.6,992.0,395.48,268.74
2018,6,29,11,15,969.0,90.5,3.75,29.9,1005.5,451.9,316.48
2018,6,29,11,30,971.0,91.0,3.9,30.2,1019.0,507.69,362.73
2018,6,29,11,45,972.0,91.5,4.05,30.5,1025.5,562.16,406.81
2018,6,29,12,0,973.0,92.0,4.2,30.8,1032.0,615.52,448.87
2018,6,29,12,15,971.0,93.5,4.3,30.85,1031.0,666.49,488.46
2018,6,29,12,30,969.0,95.0,4.4,30.9,1030.0,715.71,525.86
2018,6,29,12,45,965.5,95.5,4.55,31.0,1020.5,761.09,559.87
2018,6,29,13,0,962.0,96.0,4.7,31.1,1011.0,804.06,591.36
2018,6,29,13,15,959.0,96.0,4.8,31.0,995.5,844.35,619.59
2018,6,29,13,30,956.0,96.0,4.9,30.9,980.0,881.82,645.93
2018,6,29,13,45,952.5,94.5,5.0,30.8,957.5,914.49,669.09
2018,6,29,14,0,949.0,93.0,5.1,30.7,935.0,943.91,690.21
2018,6,29,14,15,943.5,91.5,5.15,30.4,905.5,968.14,708.24
2018,6,29,14,30,938.0,90.0,5.2,30.1,876.0,988.83,724.1
2018,6,29,14,45,930.0,88.5,5.3,29.85,841.0,1003.52,736.39
2018,6,29,15,0,922.0,87.0,5.4,29.6,806.0,1014.51,746.45
2018,6,29,15,15,912.0,85.0,5.4,29.6,765.5,1019.25,751.06
2018,6,29,15,30,902.0,83.0,5.4,29.6,725.0,1020.27,753.39
2018,6,29,15,45,889.5,81.5,5.4,28.7,681.0,1015.71,754.97
2018,6,29,16,0,877.0,80.0,5.4,27.8,637.0,1007.61,754.34
2018,6,29,16,15,861.0,77.0,5.35,27.15,589.0,990.64,746.64
2018,6,29,16,30,845.0,74.0,5.3,26.5,541.0,970.38,736.72
2018,6,29,16,45,823.5,71.5,5.3,25.85,491.0,942.15,721.52
2018,6,29,17,0,802.0,69.0,5.3,25.2,441.0,923.15,712.62
2018,6,29,17,15,773.0,65.5,5.25,24.35,390.0,880.61,686.8
2018,6,29,17,30,744.0,62.0,5.2,23.5,339.0,836.04,658.75
2018,6,29,17,45,704.0,58.0,5.1,22.65,289.0,778.64,619.75
2018,6,29,18,0,664.0,54.0,5.0,21.8,239.0,720.34,578.27
2018,6,29,18,15,603.5,48.5,4.85,20.85,191.0,641.24,518.45
2018,6,29,18,30,543.0,43.0,4.7,19.9,143.0,571.97,462.88
2018,6,29,18,45,446.0,36.0,4.55,18.95,102.0,465.54,374.34
2018,6,29,19,0,349.0,29.0,4.4,18.0,61.0,365.06,276.37
2018,6,29,19,15,209.5,18.5,4.35,17.4,34.5,209.57,0.0
2018,6,29,19,30,70.0,8.0,4.3,16.8,8.0,56.18,0.0
2018,6,29,19,45,35.0,4.0,4.25,16.25,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,4,45,76.5,6.0,1.2,13.9,8.0,0.0,0.0
2018,6,30,5,0,153.0,12.0,1.2,14.2,16.0,9.44,0.0
2018,6,30,5,15,305.0,21.0,1.3,15.05,49.0,17.42,5.29
2018,6,30,5,30,457.0,30.0,1.4,15.9,82.0,27.42,17.7
2018,6,30,5,45,540.0,35.5,1.55,16.75,126.0,32.58,22.83
2018,6,30,6,0,623.0,41.0,1.7,17.6,170.0,37.9,27.76
2018,6,30,6,15,675.5,45.5,1.7,18.35,219.5,42.22,31.64
2018,6,30,6,30,728.0,50.0,1.7,19.1,269.0,46.6,35.41
2018,6,30,6,45,763.5,53.5,1.75,19.85,320.5,50.0,38.21
2018,6,30,7,0,799.0,57.0,1.8,20.6,372.0,59.13,45.87
2018,6,30,7,15,825.0,59.5,1.85,21.5,423.5,62.32,48.26
2018,6,30,7,30,851.0,62.0,1.9,22.4,475.0,65.43,50.55
2018,6,30,7,45,870.0,64.0,1.9,23.3,525.0,67.96,52.3
2018,6,30,8,0,889.0,66.0,1.9,24.2,575.0,70.39,53.95
2018,6,30,8,15,903.0,67.5,2.0,25.0,622.0,72.26,55.14
2018,6,30,8,30,917.0,69.0,2.1,25.8,669.0,74.03,56.25
2018,6,30,8,45,928.0,70.5,2.15,26.65,712.5,75.6,57.18
2018,6,30,9,0,939.0,72.0,2.2,27.5,756.0,77.04,58.01
2018,6,30,9,15,946.5,73.5,2.3,28.3,794.5,78.25,58.66
2018,6,30,9,30,954.0,75.0,2.4,29.1,833.0,79.32,59.2
2018,6,30,9,45,959.0,77.5,2.5,29.9,866.5,104.29,59.0
2018,6,30,10,0,964.0,80.0,2.6,30.7,900.0,162.35,83.76
2018,6,30,10,15,969.5,80.5,2.65,31.3,928.0,220.1,121.81
2018,6,30,10,30,975.0,81.0,2.7,31.9,956.0,278.43,166.98
2018,6,30,10,45,978.0,81.5,2.8,32.5,976.0,336.41,214.73
2018,6,30,11,0,981.0,82.0,2.9,33.1,996.0,394.24,262.9
2018,6,30,11,15,983.0,82.5,2.95,33.4,1010.0,451.33,310.19
2018,6,30,11,30,985.0,83.0,3.0,33.7,1024.0,507.75,355.89
2018,6,30,11,45,986.0,83.0,3.1,34.05,1030.5,562.48,399.12
2018,6,30,12,0,987.0,83.0,3.2,34.4,1037.0,616.03,440.24
2018,6,30,12,15,983.5,85.5,3.3,34.55,1035.0,667.35,478.99
2018,6,30,12,30,980.0,88.0,3.4,34.7,1033.0,716.78,515.43
2018,6,30,12,45,974.5,90.5,3.45,34.8,1023.5,762.7,548.57
2018,6,30,13,0,969.0,93.0,3.5,34.9,1014.0,806.12,578.91
2018,6,30,13,15,966.5,92.0,3.55,34.95,998.5,846.17,605.38
2018,6,30,13,30,964.0,91.0,3.6,35.0,983.0,883.35,629.9
2018,6,30,13,45,959.5,91.0,3.65,35.0,960.5,916.73,652.06
2018,6,30,14,0,955.0,91.0,3.7,35.0,938.0,946.88,672.18
2018,6,30,14,15,949.5,90.0,3.75,34.9,909.0,971.77,689.3
2018,6,30,14,30,944.0,89.0,3.8,34.8,880.0,993.14,704.32
2018,6,30,14,45,936.5,87.5,3.8,34.65,845.0,1008.47,715.49
2018,6,30,15,0,929.0,86.0,3.8,34.5,810.0,1020.09,724.51
2018,6,30,15,15,919.0,84.0,3.8,34.5,769.5,1024.96,728.98
2018,6,30,15,30,909.0,82.0,3.8,34.5,729.0,1026.07,731.29
2018,6,30,15,45,896.0,80.0,3.95,33.85,684.0,1020.46,732.43
2018,6,30,16,0,883.0,78.0,4.1,33.2,639.0,1011.26,731.39
2018,6,30,16,15,862.5,77.0,4.25,32.5,590.0,992.22,724.1
2018,6,30,16,30,842.0,76.0,4.4,31.8,541.0,970.02,714.66
2018,6,30,16,45,816.5,74.0,4.6,31.05,490.0,950.78,707.43
2018,6,30,17,0,791.0,72.0,4.8,30.3,439.0,916.41,689.95
2018,6,30,17,15,754.5,70.0,4.95,29.0,387.0,868.68,663.85
2018,6,30,17,30,718.0,68.0,5.1,27.7,335.0,819.08,635.11
2018,6,30,17,45,666.0,64.0,5.3,26.4,283.0,757.08,595.79
2018,6,30,18,0,614.0,60.0,5.5,25.1,231.0,689.51,549.78
2018,6,30,18,15,543.5,54.5,5.5,23.75,183.5,603.69,486.15
2018,6,30,18,30,473.0,49.0,5.5,22.4,136.0,519.89,420.3
2018,6,30,18,45,370.5,40.0,5.5,21.0,95.5,407.96,328.17
2018,6,30,19,0,268.0,31.0,5.5,19.6,55.0,302.47,228.83
2018,6,30,19,15,158.0,19.0,5.4,18.95,31.0,171.38,0.0
2018,6,30,19,30,48.0,7.0,5.3,18.3,7.0,39.74,0.0
2018,6,30,19,45,24.0,3.5,5.2,17.65,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,16.7,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,16.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,16.15,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,15.65,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,15.2,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.5,14.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,7,1,4,45,37.5,5.0,4.1,12.05,6.0,0.0,0.0
2018,7,1,5,0,75.0,10.0,4.1,12.2,12.0,7.87,0.0
2018,7,1,5,15,179.5,23.0,4.2,12.75,40.0,17.57,5.06
2018,7,1,5,30,284.0,36.0,4.3,13.3,68.0,29.4,19.53
2018,7,1,5,45,365.0,46.5,4.4,13.85,108.5,37.71,27.59
2018,7,1,6,0,446.0,57.0,4.5,14.4,149.0,45.96,35.26
2018,7,1,6,15,505.5,65.5,4.55,15.05,196.0,52.37,41.07
2018,7,1,6,30,565.0,74.0,4.6,15.7,243.0,58.71,46.63
2018,7,1,6,45,609.5,80.5,4.65,16.3,293.5,63.29,50.49
2018,7,1,7,0,654.0,87.0,4.7,16.9,344.0,67.82,54.19
2018,7,1,7,15,686.0,91.5,4.65,17.55,394.0,70.68,56.35
2018,7,1,7,30,718.0,96.0,4.6,18.2,444.0,73.49,58.43
2018,7,1,7,45,743.5,99.5,4.6,18.85,493.5,81.72,65.13
2018,7,1,8,0,769.0,103.0,4.6,19.5,543.0,83.73,66.44
2018,7,1,8,15,788.0,107.0,4.6,20.1,590.5,85.81,67.83
2018,7,1,8,30,807.0,111.0,4.6,20.7,638.0,87.77,69.1
2018,7,1,8,45,822.5,113.0,4.55,21.25,681.5,88.26,69.17
2018,7,1,9,0,838.0,115.0,4.5,21.8,725.0,88.69,69.2
2018,7,1,9,15,856.5,114.5,4.55,22.35,766.5,97.91,76.55
2018,7,1,9,30,875.0,114.0,4.6,22.9,808.0,97.55,75.92
2018,7,1,9,45,893.5,110.5,4.65,23.4,845.0,117.03,72.48
2018,7,1,10,0,912.0,107.0,4.7,23.9,882.0,170.17,94.61
2018,7,1,10,15,917.0,108.0,4.75,24.3,909.0,225.58,132.24
2018,7,1,10,30,922.0,109.0,4.8,24.7,936.0,281.54,177.1
2018,7,1,10,45,924.5,111.5,4.9,25.05,957.0,338.0,225.43
2018,7,1,11,0,927.0,114.0,5.0,25.4,978.0,394.38,274.44
2018,7,1,11,15,928.0,115.5,5.1,25.6,991.0,449.3,322.16
2018,7,1,11,30,929.0,117.0,5.2,25.8,1004.0,503.61,368.49
2018,7,1,11,45,927.5,119.5,5.35,25.95,1010.0,556.52,412.86
2018,7,1,12,0,926.0,122.0,5.5,26.1,1016.0,608.29,455.28
2018,7,1,12,15,921.0,125.0,5.6,26.1,1013.5,656.99,494.6
2018,7,1,12,30,916.0,128.0,5.7,26.1,1011.0,703.89,531.73
2018,7,1,12,45,907.5,132.0,5.8,26.05,1001.0,747.06,565.55
2018,7,1,13,0,899.0,136.0,5.9,26.0,991.0,787.74,597.0
2018,7,1,13,15,894.0,136.5,6.0,25.75,975.0,825.73,625.99
2018,7,1,13,30,889.0,137.0,6.1,25.5,959.0,860.95,652.18
2018,7,1,13,45,882.0,136.5,6.15,25.25,935.5,890.67,674.38
2018,7,1,14,0,875.0,136.0,6.2,25.0,912.0,917.17,694.45
2018,7,1,14,15,867.5,134.5,6.2,24.65,883.0,938.99,711.42
2018,7,1,14,30,860.0,133.0,6.2,24.3,854.0,957.37,726.16
2018,7,1,14,45,850.0,131.0,6.2,23.95,819.0,983.93,746.78
2018,7,1,15,0,840.0,129.0,6.2,23.6,784.0,992.58,755.07
2018,7,1,15,15,827.5,126.5,6.2,23.6,744.0,994.52,757.91
2018,7,1,15,30,815.0,124.0,6.2,23.6,704.0,992.78,758.38
2018,7,1,15,45,799.5,120.5,6.1,22.75,659.5,983.25,755.53
2018,7,1,16,0,784.0,117.0,6.0,21.9,615.0,970.17,750.31
2018,7,1,16,15,762.5,113.5,5.9,21.3,567.0,947.54,737.6
2018,7,1,16,30,741.0,110.0,5.8,20.7,519.0,929.28,728.06
2018,7,1,16,45,712.5,105.5,5.75,20.1,469.0,892.71,705.4
2018,7,1,17,0,684.0,101.0,5.7,19.5,419.0,853.67,680.61
2018,7,1,17,15,645.5,96.0,5.6,18.85,368.0,801.91,645.63
2018,7,1,17,30,607.0,91.0,5.5,18.2,317.0,748.63,608.56
2018,7,1,17,45,556.0,83.5,5.4,17.5,267.0,679.25,557.85
2018,7,1,18,0,505.0,76.0,5.3,16.8,217.0,609.78,505.1
2018,7,1,18,15,438.5,66.5,5.15,16.2,171.0,524.59,437.01
2018,7,1,18,30,372.0,57.0,5.0,15.6,125.0,437.74,364.65
2018,7,1,18,45,284.0,44.0,4.85,15.0,87.0,338.12,278.73
2018,7,1,19,0,196.0,31.0,4.7,14.4,49.0,245.16,188.05
2018,7,1,19,15,113.5,18.5,4.65,14.05,27.5,136.9,0.0
2018,7,1,19,30,31.0,6.0,4.6,13.7,6.0,26.84,0.0
2018,7,1,19,45,15.5,3.0,4.6,13.3,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,7,2,4,45,19.0,3.5,2.3,11.25,4.0,0.0,0.0
2018,7,2,5,0,38.0,7.0,2.5,11.5,8.0,5.51,0.0
2018,7,2,5,15,108.5,21.5,2.55,11.9,32.0,16.27,3.9
2018,7,2,5,30,179.0,36.0,2.6,12.3,56.0,27.08,17.6
2018,7,2,5,45,249.5,52.0,2.7,12.75,94.5,38.82,28.71
2018,7,2,6,0,320.0,68.0,2.8,13.2,133.0,50.42,39.41
2018,7,2,6,15,378.0,80.5,2.85,13.7,178.0,59.37,47.54
2018,7,2,6,30,436.0,93.0,2.9,14.2,223.0,68.18,55.34
2018,7,2,6,45,483.5,102.5,2.9,14.7,271.5,74.78,60.97
2018,7,2,7,0,531.0,112.0,2.9,15.2,320.0,81.26,66.37
2018,7,2,7,15,569.0,119.5,2.9,15.75,370.5,87.89,71.78
2018,7,2,7,30,607.0,127.0,2.9,16.3,421.0,91.95,74.89
2018,7,2,7,45,639.5,132.0,2.9,16.85,471.0,94.1,76.3
2018,7,2,8,0,672.0,137.0,2.9,17.4,521.0,96.18,77.64
2018,7,2,8,15,697.0,141.0,2.9,18.0,568.5,97.37,78.22
2018,7,2,8,30,722.0,145.0,2.9,18.6,616.0,98.48,78.73
2018,7,2,8,45,743.5,147.0,2.95,19.2,660.5,98.27,78.15
2018,7,2,9,0,765.0,149.0,3.0,19.8,705.0,106.72,84.85
2018,7,2,9,15,757.5,162.0,3.05,20.25,737.5,102.61,81.06
2018,7,2,9,30,750.0,175.0,3.1,20.7,770.0,106.66,84.13
2018,7,2,9,45,733.5,193.5,3.15,21.15,795.5,131.45,87.61
2018,7,2,10,0,717.0,212.0,3.2,21.6,821.0,186.36,115.35
2018,7,2,10,15,729.5,213.0,3.3,22.0,850.0,235.78,148.78
2018,7,2,10,30,742.0,214.0,3.4,22.4,879.0,286.96,189.04
2018,7,2,10,45,753.5,213.5,3.5,22.85,902.0,338.58,232.06
2018,7,2,11,0,765.0,213.0,3.6,23.3,925.0,391.43,276.65
2018,7,2,11,15,771.0,213.0,3.7,23.6,939.5,443.45,320.6
2018,7,2,11,30,777.0,213.0,3.8,23.9,954.0,495.74,363.92
2018,7,2,11,45,782.5,211.0,3.95,24.25,962.0,545.1,404.17
2018,7,2,12,0,788.0,209.0,4.1,24.6,970.0,594.28,443.31
2018,7,2,12,15,788.5,208.5,4.2,24.7,969.5,641.03,480.08
2018,7,2,12,30,789.0,208.0,4.3,24.8,969.0,686.63,515.23
2018,7,2,12,45,787.0,207.0,4.45,24.9,960.5,728.64,547.3
2018,7,2,13,0,785.0,206.0,4.6,25.0,952.0,768.61,577.68
2018,7,2,13,15,779.5,204.0,4.75,24.8,935.0,802.74,604.33
2018,7,2,13,30,774.0,202.0,4.9,24.6,918.0,834.02,628.84
2018,7,2,13,45,752.5,207.5,5.05,24.4,889.5,864.56,652.12
2018,7,2,14,0,731.0,213.0,5.2,24.2,861.0,882.87,667.04
2018,7,2,14,15,734.5,203.5,5.35,23.75,837.0,905.9,686.3
2018,7,2,14,30,738.0,194.0,5.5,23.3,813.0,925.8,703.16
2018,7,2,14,45,725.0,191.0,5.6,22.85,778.0,933.26,711.25
2018,7,2,15,0,712.0,188.0,5.7,22.4,743.0,937.12,717.07
2018,7,2,15,15,697.5,183.0,5.7,22.4,703.5,933.85,716.19
2018,7,2,15,30,683.0,178.0,5.7,22.4,664.0,927.05,713.01
2018,7,2,15,45,664.5,172.5,5.8,21.05,620.5,912.22,708.6
2018,7,2,16,0,646.0,167.0,5.9,19.7,577.0,894.08,701.77
2018,7,2,16,15,623.5,159.5,5.85,19.05,530.5,866.53,685.29
2018,7,2,16,30,601.0,152.0,5.8,18.4,484.0,836.03,666.53
2018,7,2,16,45,574.0,143.5,5.75,17.75,436.5,797.21,641.27
2018,7,2,17,0,547.0,135.0,5.7,17.1,389.0,746.36,606.41
2018,7,2,17,15,515.0,124.0,5.6,16.5,341.0,696.67,571.38
2018,7,2,17,30,483.0,113.0,5.5,15.9,293.0,645.9,534.56
2018,7,2,17,45,442.5,100.5,5.35,15.25,246.5,584.38,487.96
2018,7,2,18,0,402.0,88.0,5.2,14.6,200.0,523.02,439.84
2018,7,2,18,15,349.5,73.5,5.1,14.15,157.0,448.73,378.88
2018,7,2,18,30,297.0,59.0,5.0,13.7,114.0,376.28,316.88
2018,7,2,18,45,230.5,44.0,4.85,13.25,79.0,293.88,243.65
2018,7,2,19,0,164.0,29.0,4.7,12.8,44.0,215.65,165.84
2018,7,2,19,15,94.5,17.0,4.65,12.5,24.5,119.47,0.0
2018,7,2,19,30,25.0,5.0,4.6,12.2,5.0,21.79,0.0
2018,7,2,19,45,12.5,2.5,4.5,11.9,2.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
