Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,18,45,332.5,33.5,5.0,17.45,76.5,371.79,297.44
2018,7,22,19,0,231.0,24.0,4.9,16.9,40.0,254.88,146.49
2018,7,22,19,15,123.0,13.0,4.85,16.6,21.0,103.16,0.0
2018,7,22,19,30,15.0,2.0,4.8,16.3,2.0,0.0,0.0
2018,7,22,19,45,7.5,1.0,4.75,16.0,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,23,4,45,10.5,1.5,3.35,12.05,1.0,0.0,0.0
2018,7,23,5,0,21.0,3.0,3.4,12.1,2.0,0.0,0.0
2018,7,23,5,15,151.5,13.5,3.45,12.6,23.0,10.62,0.0
2018,7,23,5,30,282.0,24.0,3.5,13.1,44.0,19.87,7.8
2018,7,23,5,45,384.5,32.0,3.6,13.65,82.5,26.47,17.16
2018,7,23,6,0,487.0,40.0,3.7,14.2,121.0,33.22,23.69
2018,7,23,6,15,553.0,46.0,3.7,14.8,167.5,38.22,28.4
2018,7,23,6,30,619.0,52.0,3.7,15.4,214.0,46.89,36.18
2018,7,23,6,45,663.5,56.5,3.75,16.05,264.0,50.89,39.64
2018,7,23,7,0,708.0,61.0,3.8,16.7,314.0,54.9,43.0
2018,7,23,7,15,739.5,64.0,3.8,17.5,364.5,57.57,45.06
2018,7,23,7,30,771.0,67.0,3.8,18.3,415.0,60.25,47.07
2018,7,23,7,45,794.0,69.5,3.8,19.05,464.5,62.38,48.58
2018,7,23,8,0,817.0,72.0,3.8,19.8,514.0,72.24,56.7
2018,7,23,8,15,834.5,74.5,3.85,20.65,561.5,74.72,58.41
2018,7,23,8,30,852.0,77.0,3.9,21.5,609.0,77.08,60.01
2018,7,23,8,45,866.0,78.5,3.9,22.3,653.0,78.59,60.9
2018,7,23,9,0,880.0,80.0,3.9,23.1,697.0,79.99,61.69
2018,7,23,9,15,891.5,81.0,3.95,23.8,737.0,80.9,62.12
2018,7,23,9,30,903.0,82.0,4.0,24.5,777.0,81.71,62.47
2018,7,23,9,45,912.5,83.0,4.05,25.2,812.0,82.34,62.69
2018,7,23,10,0,922.0,84.0,4.1,25.9,847.0,130.87,70.52
2018,7,23,10,15,928.5,84.5,4.15,26.45,875.5,187.55,102.65
2018,7,23,10,30,935.0,85.0,4.2,27.0,904.0,244.98,145.48
2018,7,23,10,45,939.0,85.5,4.2,27.55,925.5,302.3,192.94
2018,7,23,11,0,943.0,86.0,4.2,28.1,947.0,359.67,241.94
2018,7,23,11,15,945.5,87.0,4.3,28.4,962.0,416.63,290.88
2018,7,23,11,30,948.0,88.0,4.4,28.7,977.0,473.07,338.56
2018,7,23,11,45,949.0,89.5,4.45,29.0,985.0,528.42,384.17
2018,7,23,12,0,950.0,91.0,4.5,29.3,993.0,582.72,427.67
2018,7,23,12,15,947.5,92.5,4.65,29.3,992.0,633.71,468.51
2018,7,23,12,30,945.0,94.0,4.8,29.3,991.0,682.89,507.15
2018,7,23,12,45,940.5,96.0,4.95,29.25,983.0,729.08,543.0
2018,7,23,13,0,936.0,98.0,5.1,29.2,975.0,772.89,576.58
2018,7,23,13,15,934.5,97.5,5.2,28.95,961.0,814.28,606.89
2018,7,23,13,30,933.0,97.0,5.3,28.7,947.0,852.99,634.96
2018,7,23,13,45,929.0,96.0,5.45,28.4,925.0,886.27,659.79
2018,7,23,14,0,925.0,95.0,5.6,28.1,903.0,916.35,682.6
2018,7,23,14,15,920.0,93.0,5.65,27.75,874.5,941.19,701.57
2018,7,23,14,30,915.0,91.0,5.7,27.4,846.0,962.52,718.35
2018,7,23,14,45,909.0,89.0,5.75,27.05,812.0,979.32,732.23
2018,7,23,15,0,903.0,87.0,5.8,26.7,778.0,992.48,743.87
2018,7,23,15,15,892.5,85.0,5.8,26.7,738.0,997.5,748.78
2018,7,23,15,30,882.0,83.0,5.8,26.7,698.0,998.79,751.36
2018,7,23,15,45,868.5,81.5,5.7,25.85,654.0,993.98,751.89
2018,7,23,16,0,855.0,80.0,5.6,25.0,610.0,985.63,750.13
2018,7,23,16,15,837.0,78.0,5.5,24.35,562.0,968.65,741.88
2018,7,23,16,30,819.0,76.0,5.4,23.7,514.0,948.47,731.42
2018,7,23,16,45,795.0,72.5,5.3,23.05,463.5,929.44,721.74
2018,7,23,17,0,771.0,69.0,5.2,22.4,413.0,895.15,700.94
2018,7,23,17,15,739.0,65.5,5.1,21.7,362.0,850.43,672.25
2018,7,23,17,30,707.0,62.0,5.0,21.0,311.0,803.76,641.2
2018,7,23,17,45,648.0,59.0,4.85,20.3,259.0,730.37,588.48
2018,7,23,18,0,589.0,56.0,4.7,19.6,207.0,664.76,539.43
2018,7,23,18,15,520.0,48.5,4.65,19.0,160.0,578.15,471.37
2018,7,23,18,30,451.0,41.0,4.6,18.4,113.0,493.98,401.46
2018,7,23,18,45,321.0,32.5,4.5,17.75,74.5,361.14,287.36
2018,7,23,19,0,191.0,24.0,4.4,17.1,36.0,221.86,118.31
2018,7,23,19,15,104.5,13.5,4.35,16.65,19.0,89.56,0.0
2018,7,23,19,30,18.0,3.0,4.3,16.2,2.0,0.0,0.0
2018,7,23,19,45,9.0,1.5,4.3,15.8,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,24,4,45,9.5,1.5,3.5,12.8,1.0,0.0,0.0
2018,7,24,5,0,19.0,3.0,3.5,12.9,2.0,0.0,0.0
2018,7,24,5,15,143.5,14.0,3.55,13.35,22.5,11.02,0.0
2018,7,24,5,30,268.0,25.0,3.6,13.8,43.0,20.73,7.67
2018,7,24,5,45,373.0,33.0,3.65,14.25,81.0,27.26,17.73
2018,7,24,6,0,478.0,41.0,3.7,14.7,119.0,33.96,24.27
2018,7,24,6,15,545.0,47.0,3.7,15.3,165.5,38.93,28.95
2018,7,24,6,30,612.0,53.0,3.7,15.9,212.0,43.97,33.52
2018,7,24,6,45,657.5,57.5,3.75,16.5,262.0,51.6,40.21
2018,7,24,7,0,703.0,62.0,3.8,17.1,312.0,55.59,43.54
2018,7,24,7,15,735.5,65.5,3.75,17.75,363.0,58.62,45.93
2018,7,24,7,30,768.0,69.0,3.7,18.4,414.0,61.62,48.25
2018,7,24,7,45,793.0,71.5,3.65,19.05,464.5,63.75,49.77
2018,7,24,8,0,818.0,74.0,3.6,19.7,515.0,73.55,57.86
2018,7,24,8,15,836.5,76.5,3.65,20.5,563.0,76.04,59.57
2018,7,24,8,30,855.0,79.0,3.7,21.3,611.0,78.4,61.18
2018,7,24,8,45,869.5,80.0,3.7,22.1,655.0,79.6,61.8
2018,7,24,9,0,884.0,81.0,3.7,22.9,699.0,80.7,62.34
2018,7,24,9,15,890.5,84.5,3.8,23.55,738.0,82.9,63.85
2018,7,24,9,30,897.0,88.0,3.9,24.2,777.0,84.9,65.19
2018,7,24,9,45,901.0,92.0,3.95,24.85,810.5,86.87,66.51
2018,7,24,10,0,905.0,96.0,4.0,25.5,844.0,134.78,74.64
2018,7,24,10,15,912.5,96.5,4.1,26.0,873.0,190.89,106.16
2018,7,24,10,30,920.0,97.0,4.2,26.5,902.0,247.86,148.5
2018,7,24,10,45,925.5,97.0,4.3,27.0,924.0,304.69,195.53
2018,7,24,11,0,931.0,97.0,4.4,27.5,946.0,361.74,244.34
2018,7,24,11,15,934.5,97.5,4.45,27.85,961.0,418.36,292.97
2018,7,24,11,30,938.0,98.0,4.5,28.2,976.0,474.58,340.43
2018,7,24,11,45,940.0,97.5,4.6,28.55,983.5,528.8,385.36
2018,7,24,12,0,942.0,97.0,4.7,28.9,991.0,582.0,428.32
2018,7,24,12,15,942.0,98.0,4.8,28.9,991.5,633.91,469.79
2018,7,24,12,30,942.0,99.0,4.9,28.9,992.0,684.25,509.18
2018,7,24,12,45,939.5,99.0,5.0,28.95,984.0,730.29,544.63
2018,7,24,13,0,937.0,99.0,5.1,29.0,976.0,774.0,577.81
2018,7,24,13,15,934.5,98.5,5.2,28.85,961.0,814.75,607.49
2018,7,24,13,30,932.0,98.0,5.3,28.7,946.0,852.74,634.83
2018,7,24,13,45,928.5,97.0,5.4,28.6,924.5,886.49,659.17
2018,7,24,14,0,925.0,96.0,5.5,28.5,903.0,917.07,681.45
2018,7,24,14,15,920.0,94.5,5.55,28.2,875.0,942.5,700.63
2018,7,24,14,30,915.0,93.0,5.6,27.9,847.0,964.45,717.62
2018,7,24,14,45,907.0,92.0,5.65,27.6,812.5,980.5,730.82
2018,7,24,15,0,899.0,91.0,5.7,27.3,778.0,992.91,741.76
2018,7,24,15,15,888.5,89.0,5.7,27.3,737.5,998.03,746.73
2018,7,24,15,30,878.0,87.0,5.7,27.3,697.0,999.43,749.39
2018,7,24,15,45,865.5,84.5,5.75,26.15,653.0,994.55,751.77
2018,7,24,16,0,853.0,82.0,5.8,25.0,609.0,986.08,751.84
2018,7,24,16,15,837.0,79.0,5.75,24.35,561.5,969.95,744.49
2018,7,24,16,30,821.0,76.0,5.7,23.7,514.0,950.53,734.88
2018,7,24,16,45,798.5,72.5,5.65,23.1,464.0,933.02,726.44
2018,7,24,17,0,776.0,69.0,5.6,22.5,414.0,900.21,706.78
2018,7,24,17,15,745.5,65.5,5.5,21.85,363.0,856.89,678.87
2018,7,24,17,30,715.0,62.0,5.4,21.2,312.0,811.55,648.57
2018,7,24,17,45,671.5,56.5,5.3,20.55,261.5,749.44,604.29
2018,7,24,18,0,628.0,51.0,5.2,19.9,211.0,686.65,557.34
2018,7,24,18,15,560.5,45.0,5.05,19.3,164.0,609.32,495.95
2018,7,24,18,30,493.0,39.0,4.9,18.7,117.0,527.64,427.49
2018,7,24,18,45,385.0,31.0,4.75,18.05,78.5,412.67,326.32
2018,7,24,19,0,277.0,23.0,4.6,17.4,40.0,287.55,140.59
2018,7,24,19,15,148.0,13.0,4.6,17.1,21.0,122.0,0.0
2018,7,24,19,30,19.0,3.0,4.6,16.8,2.0,0.0,0.0
2018,7,24,19,45,9.5,1.5,4.6,16.45,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.55,15.9,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,25,4,45,13.5,1.5,3.3,12.1,1.0,0.0,0.0
2018,7,25,5,0,27.0,3.0,3.3,12.2,2.0,0.0,0.0
2018,7,25,5,15,180.5,12.5,3.3,12.7,23.0,9.83,0.0
2018,7,25,5,30,334.0,22.0,3.3,13.2,44.0,18.37,5.47
2018,7,25,5,45,440.0,28.5,3.3,13.7,83.5,25.99,16.63
2018,7,25,6,0,546.0,35.0,3.3,14.2,123.0,32.18,22.74
2018,7,25,6,15,609.5,40.0,3.25,15.05,171.0,36.95,27.22
2018,7,25,6,30,673.0,45.0,3.2,15.9,219.0,41.8,31.6
2018,7,25,6,45,714.5,49.5,3.15,16.75,270.0,46.05,35.27
2018,7,25,7,0,756.0,54.0,3.1,17.6,321.0,50.3,38.81
2018,7,25,7,15,785.0,56.5,3.05,18.75,372.0,58.67,45.8
2018,7,25,7,30,814.0,59.0,3.0,19.9,423.0,61.9,48.2
2018,7,25,7,45,834.5,62.0,2.95,21.0,473.5,65.21,50.63
2018,7,25,8,0,855.0,65.0,2.9,22.1,524.0,68.41,52.92
2018,7,25,8,15,870.5,67.5,2.95,23.1,572.0,71.02,54.71
2018,7,25,8,30,886.0,70.0,3.0,24.1,620.0,73.5,56.38
2018,7,25,8,45,897.5,72.5,3.0,25.1,664.5,75.74,57.83
2018,7,25,9,0,909.0,75.0,3.0,26.1,709.0,77.83,59.14
2018,7,25,9,15,916.0,78.0,3.05,27.1,748.5,79.91,60.46
2018,7,25,9,30,923.0,81.0,3.1,28.1,788.0,81.81,61.61
2018,7,25,9,45,927.0,84.0,3.1,29.1,821.5,83.42,62.53
2018,7,25,10,0,931.0,87.0,3.1,30.1,855.0,130.65,69.76
2018,7,25,10,15,936.5,88.0,3.2,30.95,883.5,188.2,101.04
2018,7,25,10,30,942.0,89.0,3.3,31.8,912.0,246.41,143.08
2018,7,25,10,45,946.0,90.5,3.35,32.65,934.5,304.97,190.06
2018,7,25,11,0,950.0,92.0,3.4,33.5,957.0,363.62,238.5
2018,7,25,11,15,952.5,93.0,3.55,34.0,972.0,421.25,286.5
2018,7,25,11,30,955.0,94.0,3.7,34.5,987.0,478.37,333.2
2018,7,25,11,45,955.5,94.5,3.85,35.05,994.0,533.45,377.16
2018,7,25,12,0,956.0,95.0,4.0,35.6,1001.0,587.38,418.97
2018,7,25,12,15,956.5,94.5,4.15,35.65,1001.0,639.21,459.01
2018,7,25,12,30,957.0,94.0,4.3,35.7,1001.0,689.39,496.95
2018,7,25,12,45,957.0,93.5,4.5,35.7,994.0,737.34,532.8
2018,7,25,13,0,957.0,93.0,4.7,35.7,987.0,783.12,566.54
2018,7,25,13,15,953.5,93.0,4.9,35.4,971.5,824.23,596.09
2018,7,25,13,30,950.0,93.0,5.1,35.1,956.0,862.48,623.66
2018,7,25,13,45,945.0,92.5,5.25,34.85,933.5,895.96,647.79
2018,7,25,14,0,940.0,92.0,5.4,34.6,911.0,926.14,669.9
2018,7,25,14,15,913.5,102.5,5.5,34.05,876.5,944.37,684.83
2018,7,25,14,30,887.0,113.0,5.6,33.5,842.0,958.44,697.27
2018,7,25,14,45,836.5,131.0,5.75,33.0,795.5,967.14,706.53
2018,7,25,15,0,786.0,149.0,5.9,32.5,749.0,957.87,703.92
2018,7,25,15,15,824.5,122.5,5.9,32.5,722.0,985.36,723.95
2018,7,25,15,30,863.0,96.0,5.9,32.5,695.0,994.72,731.77
2018,7,25,15,45,858.0,89.5,6.0,30.9,652.0,992.91,737.87
2018,7,25,16,0,853.0,83.0,6.1,29.3,609.0,987.32,741.61
2018,7,25,16,15,842.0,79.0,6.1,28.0,563.0,975.07,739.35
2018,7,25,16,30,831.0,75.0,6.1,26.7,517.0,959.44,734.76
2018,7,25,16,45,802.5,72.5,6.1,25.4,464.5,937.1,725.32
2018,7,25,17,0,774.0,70.0,6.1,24.1,412.0,899.59,704.64
2018,7,25,17,15,724.0,68.5,6.0,22.85,357.0,839.69,666.14
2018,7,25,17,30,674.0,67.0,5.9,21.6,302.0,778.22,625.05
2018,7,25,17,45,634.0,60.0,5.75,20.3,252.5,725.03,588.32
2018,7,25,18,0,594.0,53.0,5.6,19.0,203.0,665.02,544.04
2018,7,25,18,15,537.5,46.0,5.45,18.4,158.5,590.3,483.89
2018,7,25,18,30,481.0,39.0,5.3,17.8,114.0,517.32,421.48
2018,7,25,18,45,339.5,30.5,5.1,17.15,74.0,374.31,297.03
2018,7,25,19,0,198.0,22.0,4.9,16.5,34.0,222.5,95.79
2018,7,25,19,15,99.0,11.0,4.8,16.25,17.0,83.4,0.0
2018,7,25,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.55,15.75,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,26,4,45,7.0,1.0,3.4,12.3,1.0,0.0,0.0
2018,7,26,5,0,14.0,2.0,3.4,12.4,2.0,0.0,0.0
2018,7,26,5,15,112.5,13.0,3.35,12.8,20.0,10.23,0.0
2018,7,26,5,30,211.0,24.0,3.3,13.2,38.0,19.78,5.4
2018,7,26,5,45,329.0,33.5,3.3,13.6,76.0,27.53,17.88
2018,7,26,6,0,447.0,43.0,3.3,14.0,114.0,35.4,25.56
2018,7,26,6,15,515.5,50.5,3.25,14.75,160.5,41.41,31.2
2018,7,26,6,30,584.0,58.0,3.2,15.5,207.0,47.44,36.65
2018,7,26,6,45,629.5,64.0,3.2,16.25,257.0,52.08,40.68
2018,7,26,7,0,675.0,70.0,3.2,17.0,307.0,56.69,44.53
2018,7,26,7,15,707.0,75.0,3.15,17.85,358.0,65.27,51.74
2018,7,26,7,30,739.0,80.0,3.1,18.7,409.0,69.07,54.66
2018,7,26,7,45,762.0,84.0,3.05,19.6,458.5,71.88,56.66
2018,7,26,8,0,785.0,88.0,3.0,20.5,508.0,74.59,58.56
2018,7,26,8,15,803.0,91.5,3.05,21.3,556.0,76.75,59.99
2018,7,26,8,30,821.0,95.0,3.1,22.1,604.0,78.8,61.32
2018,7,26,8,45,834.0,99.0,3.15,22.9,648.5,80.9,62.68
2018,7,26,9,0,847.0,103.0,3.2,23.7,693.0,92.32,71.8
2018,7,26,9,15,852.0,109.0,3.25,24.5,731.5,95.38,73.9
2018,7,26,9,30,857.0,115.0,3.3,25.3,770.0,98.12,75.74
2018,7,26,9,45,857.5,121.5,3.35,26.1,802.5,100.64,77.4
2018,7,26,10,0,858.0,128.0,3.4,26.9,835.0,145.03,84.33
2018,7,26,10,15,864.5,130.0,3.55,27.45,863.5,199.72,114.34
2018,7,26,10,30,871.0,132.0,3.7,28.0,892.0,255.21,154.85
2018,7,26,10,45,875.5,134.5,3.8,28.55,914.5,311.1,200.3
2018,7,26,11,0,880.0,137.0,3.9,29.1,937.0,367.22,247.49
2018,7,26,11,15,884.5,137.0,4.1,29.3,952.0,421.97,294.14
2018,7,26,11,30,889.0,137.0,4.3,29.5,967.0,476.52,339.99
2018,7,26,11,45,892.0,136.0,4.45,29.75,974.5,529.33,383.45
2018,7,26,12,0,895.0,135.0,4.6,30.0,982.0,581.36,425.29
2018,7,26,12,15,897.0,134.5,4.75,29.9,983.0,632.14,465.91
2018,7,26,12,30,899.0,134.0,4.9,29.8,984.0,681.62,504.77
2018,7,26,12,45,900.0,132.0,5.05,29.65,977.5,727.75,540.73
2018,7,26,13,0,901.0,130.0,5.2,29.5,971.0,771.87,574.76
2018,7,26,13,15,899.5,128.5,5.35,29.15,956.5,812.21,605.8
2018,7,26,13,30,898.0,127.0,5.5,28.8,942.0,849.9,633.72
2018,7,26,13,45,861.0,144.5,5.6,28.45,910.5,871.11,650.16
2018,7,26,14,0,824.0,162.0,5.7,28.1,879.0,902.68,673.98
2018,7,26,14,15,844.0,144.5,5.75,27.45,857.5,935.0,698.99
2018,7,26,14,30,864.0,127.0,5.8,26.8,836.0,950.51,712.64
2018,7,26,14,45,867.5,118.0,5.9,26.2,804.0,969.5,729.17
2018,7,26,15,0,871.0,109.0,6.0,25.6,772.0,984.82,743.39
2018,7,26,15,15,859.5,106.5,6.0,25.6,731.5,988.59,747.48
2018,7,26,15,30,848.0,104.0,6.0,25.6,691.0,988.67,749.25
2018,7,26,15,45,835.5,100.5,6.0,24.05,647.0,996.43,761.29
2018,7,26,16,0,823.0,97.0,6.0,22.5,603.0,987.04,761.5
2018,7,26,16,15,808.0,92.5,5.9,21.7,555.5,970.31,753.77
2018,7,26,16,30,793.0,88.0,5.8,20.9,508.0,950.18,743.65
2018,7,26,16,45,770.0,83.0,5.7,20.15,457.5,918.08,724.61
2018,7,26,17,0,747.0,78.0,5.6,19.4,407.0,883.11,703.17
2018,7,26,17,15,714.5,73.5,5.5,18.6,356.0,836.79,672.85
2018,7,26,17,30,682.0,69.0,5.4,17.8,305.0,795.35,645.21
2018,7,26,17,45,636.0,63.0,5.3,17.0,254.5,731.46,598.96
2018,7,26,18,0,590.0,57.0,5.2,16.2,204.0,667.3,550.21
2018,7,26,18,15,520.5,49.5,5.1,15.75,157.5,580.18,479.63
2018,7,26,18,30,451.0,42.0,5.0,15.3,111.0,495.34,407.09
2018,7,26,18,45,336.5,32.0,4.9,14.8,73.0,373.52,297.69
2018,7,26,19,0,222.0,22.0,4.8,14.3,35.0,239.75,87.03
2018,7,26,19,15,111.0,11.0,4.75,14.1,17.5,92.43,0.0
2018,7,26,19,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,10.75,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,7,27,5,15,88.5,11.0,4.2,11.4,16.5,8.65,0.0
2018,7,27,5,30,177.0,22.0,4.2,11.9,33.0,16.81,2.82
2018,7,27,5,45,273.5,35.0,4.25,12.4,69.5,28.57,18.78
2018,7,27,6,0,370.0,48.0,4.3,12.9,106.0,39.01,28.83
2018,7,27,6,15,432.5,59.0,4.3,13.6,150.5,47.45,36.7
2018,7,27,6,30,495.0,70.0,4.3,14.3,195.0,55.72,44.19
2018,7,27,6,45,535.5,80.0,4.25,14.95,243.0,62.8,50.41
2018,7,27,7,0,576.0,90.0,4.2,15.6,291.0,69.67,56.25
2018,7,27,7,15,609.0,98.0,4.15,16.2,341.0,74.75,60.41
2018,7,27,7,30,642.0,106.0,4.1,16.8,391.0,79.66,64.33
2018,7,27,7,45,664.0,114.5,4.05,17.4,440.0,84.49,68.11
2018,7,27,8,0,686.0,123.0,4.0,18.0,489.0,89.05,71.61
2018,7,27,8,15,705.5,129.0,4.0,18.6,536.0,91.72,73.47
2018,7,27,8,30,725.0,135.0,4.0,19.2,583.0,94.21,75.17
2018,7,27,8,45,739.5,141.0,4.0,19.85,627.0,96.38,76.58
2018,7,27,9,0,754.0,147.0,4.0,20.5,671.0,98.35,77.83
2018,7,27,9,15,783.5,143.5,4.05,21.05,716.0,103.76,81.99
2018,7,27,9,30,813.0,140.0,4.1,21.6,761.0,100.72,79.09
2018,7,27,9,45,844.0,131.5,4.2,22.15,802.0,95.24,74.22
2018,7,27,10,0,875.0,123.0,4.3,22.7,843.0,142.66,84.01
2018,7,27,10,15,881.0,125.5,4.4,23.15,871.5,198.54,115.02
2018,7,27,10,30,887.0,128.0,4.5,23.6,900.0,255.18,157.12
2018,7,27,10,45,891.0,129.5,4.55,24.0,922.0,311.35,203.89
2018,7,27,11,0,895.0,131.0,4.6,24.4,944.0,367.65,252.5
2018,7,27,11,15,897.5,133.0,4.7,24.65,959.0,423.64,301.2
2018,7,27,11,30,900.0,135.0,4.8,24.9,974.0,479.26,348.86
2018,7,27,11,45,901.5,135.5,4.85,25.15,981.5,532.91,393.9
2018,7,27,12,0,903.0,136.0,4.9,25.4,989.0,585.68,437.06
2018,7,27,12,15,913.5,129.5,5.0,25.5,992.5,637.85,479.13
2018,7,27,12,30,924.0,123.0,5.1,25.6,996.0,689.12,519.64
2018,7,27,12,45,936.5,114.0,5.2,25.65,992.5,738.59,558.25
2018,7,27,13,0,949.0,105.0,5.3,25.7,989.0,786.41,595.08
2018,7,27,13,15,946.0,104.5,5.35,25.6,973.5,827.65,625.35
2018,7,27,13,30,943.0,104.0,5.4,25.5,958.0,866.05,652.95
2018,7,27,13,45,938.0,103.5,5.5,25.4,935.5,899.75,677.58
2018,7,27,14,0,933.0,103.0,5.6,25.3,913.0,930.16,700.05
2018,7,27,14,15,926.5,101.5,5.65,24.95,883.5,954.84,719.12
2018,7,27,14,30,920.0,100.0,5.7,24.6,854.0,975.9,735.9
2018,7,27,14,45,911.5,99.0,5.75,24.2,819.0,991.93,749.58
2018,7,27,15,0,903.0,98.0,5.8,23.8,784.0,1004.25,760.95
2018,7,27,15,15,892.0,96.0,5.8,23.8,743.0,1009.25,765.94
2018,7,27,15,30,881.0,94.0,5.8,23.8,702.0,1010.49,768.56
2018,7,27,15,45,867.0,91.0,5.7,22.8,656.5,1003.8,768.27
2018,7,27,16,0,853.0,88.0,5.6,21.8,611.0,993.45,765.59
2018,7,27,16,15,834.0,85.5,5.55,21.2,562.5,987.98,765.6
2018,7,27,16,30,815.0,83.0,5.5,20.6,514.0,966.19,754.09
2018,7,27,16,45,789.5,80.0,5.45,20.0,463.0,933.95,735.03
2018,7,27,17,0,764.0,77.0,5.4,19.4,412.0,898.85,713.57
2018,7,27,17,15,727.0,73.5,5.4,18.6,359.5,849.11,681.5
2018,7,27,17,30,690.0,70.0,5.4,17.8,307.0,804.61,652.2
2018,7,27,17,45,637.0,64.0,5.35,17.05,255.0,733.89,600.88
2018,7,27,18,0,584.0,58.0,5.3,16.3,203.0,663.17,547.04
2018,7,27,18,15,505.0,51.0,5.3,15.6,155.5,568.28,470.82
2018,7,27,18,30,426.0,44.0,5.3,14.9,108.0,475.88,392.4
2018,7,27,18,45,304.0,33.0,5.25,14.2,70.0,347.29,276.78
2018,7,27,19,0,182.0,22.0,5.2,13.5,32.0,207.45,55.98
2018,7,27,19,15,91.0,11.0,5.2,13.15,16.0,77.31,0.0
2018,7,27,19,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.0,12.05,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,7,28,5,15,36.0,9.0,2.5,10.35,11.0,7.08,0.0
2018,7,28,5,30,72.0,18.0,2.7,10.8,22.0,13.78,0.38
2018,7,28,5,45,134.0,37.0,2.85,11.25,54.0,27.64,18.02
2018,7,28,6,0,196.0,56.0,3.0,11.7,86.0,41.31,30.99
2018,7,28,6,15,252.5,74.5,2.95,12.35,128.5,54.47,43.14
2018,7,28,6,30,309.0,93.0,2.9,13.0,171.0,66.98,54.46
2018,7,28,6,45,356.5,109.5,2.8,13.65,218.5,77.97,64.14
2018,7,28,7,0,404.0,126.0,2.7,14.3,266.0,88.65,73.3
2018,7,28,7,15,442.5,139.5,2.7,14.9,315.5,97.0,80.22
2018,7,28,7,30,481.0,153.0,2.7,15.5,365.0,105.07,86.77
2018,7,28,7,45,512.5,162.5,2.65,16.15,413.0,110.34,90.77
2018,7,28,8,0,544.0,172.0,2.6,16.8,461.0,115.41,94.54
2018,7,28,8,15,569.5,180.0,2.6,17.4,507.5,119.26,97.27
2018,7,28,8,30,595.0,188.0,2.6,18.0,554.0,122.93,99.83
2018,7,28,8,45,615.5,195.0,2.6,18.65,598.5,125.53,101.45
2018,7,28,9,0,636.0,202.0,2.6,19.3,643.0,126.94,102.1
2018,7,28,9,15,646.5,210.5,2.65,19.95,681.5,128.74,103.09
2018,7,28,9,30,657.0,219.0,2.7,20.6,720.0,130.27,103.87
2018,7,28,9,45,662.5,228.0,2.75,21.25,752.5,131.68,104.56
2018,7,28,10,0,668.0,237.0,2.8,21.9,785.0,168.82,110.56
2018,7,28,10,15,679.5,240.0,2.95,22.6,814.5,217.49,137.83
2018,7,28,10,30,691.0,243.0,3.1,23.3,844.0,268.02,174.54
2018,7,28,10,45,701.0,244.5,3.2,23.95,867.0,319.01,215.47
2018,7,28,11,0,711.0,246.0,3.3,24.6,890.0,371.3,258.73
2018,7,28,11,15,717.5,246.5,3.4,25.1,905.5,422.81,301.67
2018,7,28,11,30,724.0,247.0,3.5,25.6,921.0,474.82,344.3
2018,7,28,11,45,728.5,247.0,3.65,26.1,930.0,525.83,385.33
2018,7,28,12,0,733.0,247.0,3.8,26.6,939.0,576.65,425.18
2018,7,28,12,15,752.5,235.0,3.9,26.85,945.0,627.2,464.3
2018,7,28,12,30,772.0,223.0,4.0,27.1,951.0,677.68,502.61
2018,7,28,12,45,796.5,206.0,4.1,27.35,952.0,721.64,535.94
2018,7,28,13,0,821.0,189.0,4.2,27.6,953.0,770.03,571.73
2018,7,28,13,15,818.5,187.0,4.3,27.55,938.0,808.81,600.61
2018,7,28,13,30,816.0,185.0,4.4,27.5,923.0,844.88,627.34
2018,7,28,13,45,811.5,181.5,4.55,27.4,900.5,875.07,649.64
2018,7,28,14,0,807.0,178.0,4.7,27.3,878.0,902.0,669.74
2018,7,28,14,15,801.0,175.0,4.8,26.95,850.0,924.68,687.47
2018,7,28,14,30,795.0,172.0,4.9,26.6,822.0,943.86,703.05
2018,7,28,14,45,787.0,167.5,5.0,26.25,788.0,956.15,714.18
2018,7,28,15,0,779.0,163.0,5.1,25.9,754.0,974.07,729.4
2018,7,28,15,15,765.0,159.0,5.1,25.9,713.0,973.96,730.74
2018,7,28,15,30,751.0,155.0,5.1,25.9,672.0,970.1,729.82
2018,7,28,15,45,739.0,148.0,5.15,24.8,628.5,961.21,729.2
2018,7,28,16,0,727.0,141.0,5.2,23.7,585.0,948.76,726.22
2018,7,28,16,15,713.5,131.5,5.15,23.0,537.5,928.4,715.87
2018,7,28,16,30,700.0,122.0,5.1,22.3,490.0,904.7,703.14
2018,7,28,16,45,679.5,114.0,5.05,21.65,441.5,872.61,684.09
2018,7,28,17,0,659.0,106.0,5.0,21.0,393.0,837.78,662.69
2018,7,28,17,15,623.0,97.5,4.95,20.1,341.5,784.53,627.67
2018,7,28,17,30,587.0,89.0,4.9,19.2,290.0,729.62,590.16
2018,7,28,17,45,538.5,80.0,4.85,18.3,240.5,661.0,540.37
2018,7,28,18,0,490.0,71.0,4.8,17.4,191.0,592.09,487.84
2018,7,28,18,15,417.0,60.0,4.7,16.75,145.5,499.36,412.75
2018,7,28,18,30,344.0,49.0,4.6,16.1,100.0,408.68,335.66
2018,7,28,18,45,242.0,35.0,4.5,15.4,64.0,298.34,234.98
2018,7,28,19,0,140.0,21.0,4.4,14.7,28.0,171.24,24.9
2018,7,28,19,15,70.0,10.5,4.4,14.3,14.0,61.05,0.0
2018,7,28,19,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,5,15,51.0,10.0,3.4,11.5,13.0,7.87,0.0
2018,7,29,5,30,102.0,20.0,3.4,11.8,26.0,15.15,0.0
2018,7,29,5,45,180.0,36.5,3.45,12.05,59.0,27.42,17.66
2018,7,29,6,0,258.0,53.0,3.5,12.3,92.0,39.57,29.34
2018,7,29,6,15,332.5,67.0,3.5,12.85,137.0,49.84,38.91
2018,7,29,6,30,407.0,81.0,3.5,13.4,182.0,60.01,48.17
2018,7,29,6,45,448.0,93.0,3.5,13.9,228.0,68.34,55.55
2018,7,29,7,0,489.0,105.0,3.5,14.4,274.0,76.47,62.55
2018,7,29,7,15,532.5,114.5,3.5,15.0,325.5,82.85,67.83
2018,7,29,7,30,576.0,124.0,3.5,15.6,377.0,91.14,74.67
2018,7,29,7,45,605.0,132.0,3.5,16.2,426.5,95.25,77.78
2018,7,29,8,0,634.0,140.0,3.5,16.8,476.0,99.17,80.68
2018,7,29,8,15,657.5,146.0,3.5,17.45,523.0,101.46,82.15
2018,7,29,8,30,681.0,152.0,3.5,18.1,570.0,103.62,83.51
2018,7,29,8,45,699.0,157.5,3.5,18.7,614.5,105.16,84.37
2018,7,29,9,0,717.0,163.0,3.5,19.3,659.0,106.56,85.11
2018,7,29,9,15,734.5,166.0,3.55,19.6,700.0,106.4,84.66
2018,7,29,9,30,752.0,169.0,3.6,19.9,741.0,106.18,84.19
2018,7,29,9,45,766.5,170.5,3.65,20.2,776.5,105.05,82.98
2018,7,29,10,0,781.0,172.0,3.7,20.5,812.0,150.72,94.53
2018,7,29,10,15,792.0,173.0,3.75,20.6,841.5,202.86,123.31
2018,7,29,10,30,803.0,174.0,3.8,20.7,871.0,256.58,163.16
2018,7,29,10,45,716.5,229.5,3.9,20.85,863.0,313.5,213.72
2018,7,29,11,0,630.0,285.0,4.0,21.0,855.0,368.48,263.02
2018,7,29,11,15,684.5,257.0,4.05,21.0,885.5,416.46,303.07
2018,7,29,11,30,739.0,229.0,4.1,21.0,916.0,469.13,347.01
2018,7,29,11,45,771.5,211.5,4.15,21.05,934.0,522.25,391.15
2018,7,29,12,0,804.0,194.0,4.2,21.1,952.0,575.58,434.79
2018,7,29,12,15,671.0,276.0,4.3,21.15,908.5,608.18,461.24
2018,7,29,12,30,538.0,358.0,4.4,21.2,865.0,630.77,478.72
2018,7,29,12,45,517.0,372.0,4.5,21.2,856.0,664.89,505.15
2018,7,29,13,0,496.0,386.0,4.6,21.2,847.0,696.32,529.12
2018,7,29,13,15,467.0,383.0,4.65,21.15,811.5,705.47,536.89
2018,7,29,13,30,438.0,380.0,4.7,21.1,776.0,710.35,541.49
2018,7,29,13,45,343.0,395.5,4.75,21.0,701.0,659.1,504.33
2018,7,29,14,0,248.0,411.0,4.8,20.9,626.0,611.96,469.27
2018,7,29,14,15,265.5,395.0,4.85,20.6,618.0,630.83,485.49
2018,7,29,14,30,283.0,379.0,4.9,20.3,610.0,648.73,500.86
2018,7,29,14,45,286.0,352.0,4.95,20.0,577.0,640.38,496.98
2018,7,29,15,0,289.0,325.0,5.0,19.7,544.0,629.53,491.42
2018,7,29,15,15,406.0,273.5,5.0,19.7,562.5,726.85,567.75
2018,7,29,15,30,523.0,222.0,5.0,19.7,581.0,802.11,627.2
2018,7,29,15,45,426.0,233.0,5.0,19.15,512.5,725.59,571.6
2018,7,29,16,0,329.0,244.0,5.0,18.6,444.0,622.13,495.54
2018,7,29,16,15,414.5,203.0,5.0,18.15,434.0,693.46,554.71
2018,7,29,16,30,500.0,162.0,5.0,17.7,424.0,736.29,592.23
2018,7,29,16,45,570.5,129.5,5.0,17.3,399.5,780.14,627.97
2018,7,29,17,0,641.0,97.0,5.0,16.9,375.0,808.37,652.05
2018,7,29,17,15,637.5,86.5,4.95,16.35,333.0,784.86,637.34
2018,7,29,17,30,634.0,76.0,4.9,15.8,291.0,758.62,620.18
2018,7,29,17,45,565.5,69.0,4.85,15.25,237.0,672.89,555.84
2018,7,29,18,0,497.0,62.0,4.8,14.7,183.0,587.97,489.46
2018,7,29,18,15,426.0,52.5,4.7,14.25,139.0,499.22,416.35
2018,7,29,18,30,355.0,43.0,4.6,13.8,95.0,413.13,341.75
2018,7,29,18,45,240.5,31.0,4.5,13.4,60.0,289.58,228.5
2018,7,29,19,0,126.0,19.0,4.4,13.0,25.0,155.18,0.0
2018,7,29,19,15,63.0,9.5,4.35,12.85,12.5,54.96,0.0
2018,7,29,19,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,7,30,5,15,31.5,10.0,3.55,10.95,11.5,7.87,0.0
2018,7,30,5,30,63.0,20.0,3.6,11.3,23.0,15.1,0.0
2018,7,30,5,45,137.0,35.0,3.7,11.7,52.5,26.24,16.57
2018,7,30,6,0,211.0,50.0,3.8,12.1,82.0,37.17,27.21
2018,7,30,6,15,288.0,67.0,3.75,12.8,128.0,49.47,38.57
2018,7,30,6,30,365.0,84.0,3.7,13.5,174.0,61.59,49.54
2018,7,30,6,45,393.0,98.0,3.65,14.25,215.5,70.94,57.78
2018,7,30,7,0,421.0,112.0,3.6,15.0,257.0,79.99,65.51
2018,7,30,7,15,478.0,122.5,3.55,15.7,312.0,87.0,71.29
2018,7,30,7,30,535.0,133.0,3.5,16.4,367.0,93.91,76.85
2018,7,30,7,45,563.5,142.5,3.4,17.15,416.0,99.5,81.16
2018,7,30,8,0,592.0,152.0,3.3,17.9,465.0,106.35,86.49
2018,7,30,8,15,616.0,160.0,3.3,18.7,512.5,109.61,88.67
2018,7,30,8,30,640.0,168.0,3.3,19.5,560.0,112.65,90.67
2018,7,30,8,45,659.0,174.0,3.3,20.3,604.0,114.11,91.33
2018,7,30,9,0,678.0,180.0,3.3,21.1,648.0,115.41,91.88
2018,7,30,9,15,697.5,183.0,3.35,21.8,689.0,114.88,90.96
2018,7,30,9,30,717.0,186.0,3.4,22.5,730.0,114.32,90.05
2018,7,30,9,45,666.5,218.0,3.45,23.2,742.0,126.78,99.86
2018,7,30,10,0,616.0,250.0,3.5,23.9,754.0,170.18,112.95
2018,7,30,10,15,671.0,233.0,3.6,24.45,799.5,210.73,132.36
2018,7,30,10,30,726.0,216.0,3.7,25.0,845.0,257.95,164.54
2018,7,30,10,45,761.0,203.0,3.75,25.5,877.0,308.61,204.49
2018,7,30,11,0,796.0,190.0,3.8,26.0,909.0,366.71,251.92
2018,7,30,11,15,802.5,189.5,3.85,26.45,924.5,419.99,296.86
2018,7,30,11,30,809.0,189.0,3.9,26.9,940.0,473.54,341.28
2018,7,30,11,45,799.0,195.5,3.95,27.35,942.0,523.89,382.39
2018,7,30,12,0,789.0,202.0,4.0,27.8,944.0,572.56,420.99
2018,7,30,12,15,811.5,189.5,4.05,28.05,952.5,625.0,461.62
2018,7,30,12,30,834.0,177.0,4.1,28.3,961.0,677.62,501.49
2018,7,30,12,45,842.5,170.0,4.15,28.55,956.5,724.71,536.58
2018,7,30,13,0,851.0,163.0,4.2,28.8,952.0,770.18,569.86
2018,7,30,13,15,848.0,161.5,4.25,28.65,937.0,809.59,599.19
2018,7,30,13,30,845.0,160.0,4.3,28.5,922.0,846.22,625.97
2018,7,30,13,45,840.5,158.5,4.35,28.4,900.5,878.64,648.76
2018,7,30,14,0,836.0,157.0,4.4,28.3,879.0,907.86,669.46
2018,7,30,14,15,828.0,154.5,4.45,27.9,849.5,929.63,686.08
2018,7,30,14,30,820.0,152.0,4.5,27.5,820.0,947.78,700.48
2018,7,30,14,45,808.5,149.5,4.55,27.1,784.5,958.93,710.39
2018,7,30,15,0,797.0,147.0,4.6,26.7,749.0,966.26,718.07
2018,7,30,15,15,783.0,143.5,4.6,26.7,708.0,966.31,719.57
2018,7,30,15,30,769.0,140.0,4.6,26.7,667.0,962.55,718.73
2018,7,30,15,45,749.5,136.5,4.7,25.55,621.5,958.41,721.97
2018,7,30,16,0,730.0,133.0,4.8,24.4,576.0,942.35,717.08
2018,7,30,16,15,702.0,129.0,4.8,23.6,526.5,913.62,701.61
2018,7,30,16,30,674.0,125.0,4.8,22.8,477.0,881.73,683.74
2018,7,30,16,45,640.5,119.0,4.85,22.05,426.0,839.02,657.88
2018,7,30,17,0,607.0,113.0,4.9,21.3,375.0,793.83,629.52
2018,7,30,17,15,561.5,106.0,4.9,20.3,324.0,733.46,589.16
2018,7,30,17,30,516.0,99.0,4.9,19.3,273.0,663.69,540.05
2018,7,30,17,45,456.5,89.0,4.9,18.35,223.5,586.94,483.14
2018,7,30,18,0,397.0,79.0,4.9,17.4,174.0,511.5,424.48
2018,7,30,18,15,323.5,64.0,4.8,16.6,129.5,418.18,347.83
2018,7,30,18,30,250.0,49.0,4.7,15.8,85.0,328.41,270.31
2018,7,30,18,45,166.0,32.5,4.65,15.0,52.5,231.98,179.61
2018,7,30,19,0,82.0,16.0,4.6,14.2,20.0,112.96,0.0
2018,7,30,19,15,41.0,8.0,4.5,13.85,10.0,37.18,0.0
2018,7,30,19,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,7,31,5,15,41.0,8.5,3.15,10.3,10.5,6.69,0.0
2018,7,31,5,30,82.0,17.0,3.2,10.7,21.0,12.89,0.0
2018,7,31,5,45,152.0,34.0,3.25,11.15,52.5,25.51,15.88
2018,7,31,6,0,222.0,51.0,3.3,11.6,84.0,37.94,27.92
2018,7,31,6,15,283.0,68.5,3.25,12.3,127.0,50.46,39.51
2018,7,31,6,30,344.0,86.0,3.2,13.0,170.0,62.72,50.64
2018,7,31,6,45,394.0,99.5,3.15,13.75,217.5,71.96,58.79
2018,7,31,7,0,444.0,113.0,3.1,14.5,265.0,80.99,66.53
2018,7,31,7,15,484.0,124.5,3.1,15.25,314.5,88.39,72.63
2018,7,31,7,30,524.0,136.0,3.1,16.0,364.0,95.58,78.42
2018,7,31,7,45,557.0,144.5,3.1,16.75,413.5,100.6,82.24
2018,7,31,8,0,590.0,153.0,3.1,17.5,463.0,107.09,87.26
2018,7,31,8,15,616.0,159.5,3.05,18.35,510.5,109.39,88.61
2018,7,31,8,30,642.0,166.0,3.0,19.2,558.0,111.55,89.85
2018,7,31,8,45,664.5,170.5,3.0,20.1,603.0,112.25,89.84
2018,7,31,9,0,687.0,175.0,3.0,21.0,648.0,112.87,89.79
2018,7,31,9,15,702.5,179.0,3.05,21.75,687.5,112.91,89.33
2018,7,31,9,30,718.0,183.0,3.1,22.5,727.0,112.87,88.83
2018,7,31,9,45,729.5,187.0,3.1,23.25,761.5,112.61,88.18
2018,7,31,10,0,741.0,191.0,3.1,24.0,796.0,146.75,91.93
2018,7,31,10,15,755.0,191.5,3.2,24.6,826.5,198.36,119.51
2018,7,31,10,30,769.0,192.0,3.3,25.2,857.0,251.91,157.93
2018,7,31,10,45,782.0,190.0,3.4,25.85,881.0,310.88,204.9
2018,7,31,11,0,795.0,188.0,3.5,26.5,905.0,364.41,249.42
2018,7,31,11,15,803.0,186.5,3.55,26.9,921.0,417.6,294.19
2018,7,31,11,30,811.0,185.0,3.6,27.3,937.0,471.18,338.55
2018,7,31,11,45,818.0,182.5,3.7,27.75,946.0,523.76,381.19
2018,7,31,12,0,825.0,180.0,3.8,28.2,955.0,576.09,422.5
2018,7,31,12,15,832.0,176.0,3.9,28.35,957.5,626.81,462.13
2018,7,31,12,30,839.0,172.0,4.0,28.5,960.0,676.61,500.19
2018,7,31,12,45,846.5,165.5,4.1,28.65,955.0,723.52,535.5
2018,7,31,13,0,854.0,159.0,4.2,28.8,950.0,768.72,569.0
2018,7,31,13,15,851.0,157.5,4.3,28.65,934.5,808.17,598.56
2018,7,31,13,30,848.0,156.0,4.4,28.5,919.0,844.84,625.5
2018,7,31,13,45,843.5,153.5,4.5,28.35,896.5,876.37,648.05
2018,7,31,14,0,839.0,151.0,4.6,28.2,874.0,904.64,668.54
2018,7,31,14,15,832.5,148.0,4.65,27.85,845.0,927.25,685.79
2018,7,31,14,30,826.0,145.0,4.7,27.5,816.0,946.3,700.85
2018,7,31,14,45,818.5,140.5,4.75,27.15,781.5,959.24,712.01
2018,7,31,15,0,811.0,136.0,4.8,26.8,747.0,968.45,720.91
2018,7,31,15,15,797.0,133.5,4.8,26.8,706.5,969.63,723.19
2018,7,31,15,30,783.0,131.0,4.8,26.8,666.0,967.03,723.13
2018,7,31,15,45,769.5,125.5,4.9,25.65,621.5,957.97,722.98
2018,7,31,16,0,756.0,120.0,5.0,24.5,577.0,952.97,725.75
2018,7,31,16,15,739.5,113.0,5.0,23.55,529.5,932.13,716.21
2018,7,31,16,30,723.0,106.0,5.0,22.6,482.0,908.02,704.33
2018,7,31,16,45,698.5,100.0,5.0,21.7,432.5,874.07,685.01
2018,7,31,17,0,674.0,94.0,5.0,20.8,383.0,837.49,663.32
2018,7,31,17,15,639.0,87.0,5.0,19.8,332.5,786.91,630.71
2018,7,31,17,30,604.0,80.0,5.0,18.8,282.0,734.7,595.54
2018,7,31,17,45,556.0,71.5,4.95,17.75,233.0,667.0,546.49
2018,7,31,18,0,508.0,63.0,4.9,16.7,184.0,599.16,494.68
2018,7,31,18,15,435.0,53.0,4.85,16.0,139.0,507.59,420.08
2018,7,31,18,30,362.0,43.0,4.8,15.3,94.0,418.72,343.63
2018,7,31,18,45,250.5,30.5,4.75,14.55,59.0,300.18,231.74
2018,7,31,19,0,139.0,18.0,4.7,13.8,24.0,161.76,0.0
2018,7,31,19,15,69.5,9.0,4.6,13.5,12.0,59.42,0.0
2018,7,31,19,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,8,1,5,15,78.0,9.5,3.75,10.65,13.5,7.47,0.0
2018,8,1,5,30,156.0,19.0,3.8,11.2,27.0,14.51,0.0
2018,8,1,5,45,264.0,31.5,3.8,11.75,62.5,25.79,15.92
2018,8,1,6,0,372.0,44.0,3.8,12.3,98.0,35.94,26.04
2018,8,1,6,15,447.0,53.5,3.75,13.0,143.5,43.38,33.08
2018,8,1,6,30,522.0,63.0,3.7,13.7,189.0,50.77,39.86
2018,8,1,6,45,574.5,69.0,3.6,14.45,238.5,55.22,43.77
2018,8,1,7,0,627.0,75.0,3.5,15.2,288.0,59.69,47.54
2018,8,1,7,15,666.0,80.5,3.45,15.85,340.0,63.57,50.71
2018,8,1,7,30,705.0,86.0,3.4,16.5,392.0,67.4,53.75
2018,8,1,7,45,734.5,89.5,3.35,17.2,442.5,75.4,60.34
2018,8,1,8,0,764.0,93.0,3.3,17.9,493.0,77.74,61.96
2018,8,1,8,15,785.5,96.0,3.3,18.7,541.5,79.51,63.04
2018,8,1,8,30,807.0,99.0,3.3,19.5,590.0,81.21,64.07
2018,8,1,8,45,824.5,101.0,3.3,20.35,635.5,82.09,64.41
2018,8,1,9,0,842.0,103.0,3.3,21.2,681.0,92.25,72.53
2018,8,1,9,15,855.5,104.5,3.35,21.9,722.0,93.17,72.9
2018,8,1,9,30,869.0,106.0,3.4,22.6,763.0,93.96,73.19
2018,8,1,9,45,879.0,108.0,3.5,23.3,798.5,94.78,73.51
2018,8,1,10,0,889.0,110.0,3.6,24.0,834.0,130.89,76.54
2018,8,1,10,15,898.5,110.0,3.75,24.5,864.0,186.91,105.33
2018,8,1,10,30,908.0,110.0,3.9,25.0,894.0,244.02,146.56
2018,8,1,10,45,916.5,109.0,4.0,25.5,917.5,301.2,193.38
2018,8,1,11,0,925.0,108.0,4.1,26.0,941.0,358.92,242.67
2018,8,1,11,15,929.5,107.5,4.25,26.15,956.5,415.81,292.04
2018,8,1,11,30,934.0,107.0,4.4,26.3,972.0,472.37,340.51
2018,8,1,11,45,937.5,106.5,4.55,26.5,980.5,527.92,387.19
2018,8,1,12,0,941.0,106.0,4.7,26.7,989.0,582.6,432.08
2018,8,1,12,15,941.0,106.5,4.8,26.65,989.0,634.9,474.42
2018,8,1,12,30,941.0,107.0,4.9,26.6,989.0,685.56,514.62
2018,8,1,12,45,939.5,106.5,5.0,26.6,981.0,732.57,551.3
2018,8,1,13,0,938.0,106.0,5.1,26.6,973.0,777.28,585.69
2018,8,1,13,15,935.5,105.5,5.15,26.4,958.0,818.71,616.39
2018,8,1,13,30,933.0,105.0,5.2,26.2,943.0,857.36,644.31
2018,8,1,13,45,929.5,103.5,5.25,26.0,921.0,891.27,668.98
2018,8,1,14,0,926.0,102.0,5.3,25.8,899.0,921.95,691.53
2018,8,1,14,15,920.0,100.5,5.3,25.45,869.5,947.0,710.44
2018,8,1,14,30,914.0,99.0,5.3,25.1,840.0,968.47,727.09
