Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,30,8,30,6.0,75.0,2.3,7.7,76.0,55.08,44.71
2018,11,30,8,45,110.5,95.5,2.5,8.2,128.5,68.21,56.66
2018,11,30,9,0,215.0,116.0,2.7,8.7,181.0,81.05,68.17
2018,11,30,9,15,333.0,117.0,2.7,9.1,231.0,82.08,68.93
2018,11,30,9,30,451.0,118.0,2.7,9.5,281.0,84.07,70.51
2018,11,30,9,45,537.0,112.5,2.7,9.9,323.0,81.7,68.16
2018,11,30,10,0,623.0,107.0,2.7,10.3,365.0,80.91,67.23
2018,11,30,10,15,697.5,98.5,2.7,10.7,403.0,75.74,62.42
2018,11,30,10,30,772.0,90.0,2.7,11.1,441.0,76.92,63.28
2018,11,30,10,45,812.5,84.5,2.7,11.45,466.5,106.32,64.58
2018,11,30,11,0,853.0,79.0,2.7,11.8,492.0,156.13,90.83
2018,11,30,11,15,866.0,77.5,2.7,12.0,504.5,207.8,130.43
2018,11,30,11,30,879.0,76.0,2.7,12.2,517.0,262.78,178.14
2018,11,30,11,45,892.5,73.5,2.7,12.4,523.0,312.97,224.12
2018,11,30,12,0,906.0,71.0,2.7,12.6,529.0,362.79,270.32
2018,11,30,12,15,907.0,70.0,2.7,12.65,525.0,408.69,313.45
2018,11,30,12,30,908.0,69.0,2.7,12.7,521.0,452.67,354.23
2018,11,30,12,45,907.5,67.0,2.75,12.8,509.5,492.87,391.18
2018,11,30,13,0,907.0,65.0,2.8,12.9,498.0,530.6,425.35
2018,11,30,13,15,898.5,63.5,2.7,12.85,478.5,561.94,453.58
2018,11,30,13,30,890.0,62.0,2.6,12.8,459.0,590.02,478.57
2018,11,30,13,45,877.0,60.5,2.55,12.8,432.5,612.05,498.41
2018,11,30,14,0,864.0,59.0,2.5,12.8,406.0,630.51,515.04
2018,11,30,14,15,844.0,57.0,2.4,12.65,374.0,640.18,524.57
2018,11,30,14,30,824.0,55.0,2.3,12.5,342.0,646.04,530.39
2018,11,30,14,45,795.0,52.5,2.15,12.35,304.5,647.71,531.66
2018,11,30,15,0,766.0,50.0,2.0,12.2,267.0,639.24,524.71
2018,11,30,15,15,722.0,47.0,2.0,12.2,227.0,615.39,505.81
2018,11,30,15,30,678.0,44.0,2.0,12.2,187.0,587.69,482.64
2018,11,30,15,45,608.5,39.0,1.5,10.8,146.0,535.1,437.91
2018,11,30,16,0,539.0,34.0,1.0,9.4,105.0,479.02,386.86
2018,11,30,16,15,406.5,27.0,1.05,8.8,69.0,384.28,291.75
2018,11,30,16,30,274.0,20.0,1.1,8.2,33.0,253.07,0.0
2018,11,30,16,45,137.0,10.0,1.15,7.65,16.5,107.55,0.0
2018,11,30,17,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,4.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,7.35,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,7.45,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,1,6,45,0.5,0.0,2.9,7.05,0.0,0.0,0.0
2018,12,1,7,0,1.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,1,7,15,1.0,3.0,2.85,7.35,3.0,2.36,0.0
2018,12,1,7,30,1.0,6.0,3.0,7.7,6.0,4.54,0.0
2018,12,1,7,45,0.5,10.5,3.15,8.05,10.5,7.96,1.25
2018,12,1,8,0,0.0,15.0,3.3,8.4,15.0,11.39,4.56
2018,12,1,8,15,0.0,20.5,3.2,8.65,20.5,15.59,8.51
2018,12,1,8,30,0.0,26.0,3.1,8.9,26.0,19.79,12.43
2018,12,1,8,45,0.5,35.0,3.05,9.1,35.0,26.7,18.78
2018,12,1,9,0,1.0,44.0,3.0,9.3,44.0,33.63,25.09
2018,12,1,9,15,2.0,49.5,3.25,9.5,50.0,37.88,28.91
2018,12,1,9,30,3.0,55.0,3.5,9.7,56.0,42.15,32.71
2018,12,1,9,45,3.0,81.0,3.7,9.9,82.0,61.76,50.31
2018,12,1,10,0,3.0,107.0,3.9,10.1,108.0,79.88,66.41
2018,12,1,10,15,129.5,131.0,4.1,10.2,189.5,92.9,77.87
2018,12,1,10,30,256.0,155.0,4.3,10.3,271.0,105.2,88.64
2018,12,1,10,45,487.5,130.5,4.45,10.45,361.5,111.47,78.05
2018,12,1,11,0,719.0,106.0,4.6,10.6,452.0,154.31,95.82
2018,12,1,11,15,388.5,129.0,4.7,10.7,316.5,159.21,112.25
2018,12,1,11,30,58.0,152.0,4.8,10.8,181.0,127.14,100.28
2018,12,1,11,45,364.0,131.5,4.9,10.95,314.5,206.36,156.64
2018,12,1,12,0,670.0,111.0,5.0,11.1,448.0,315.63,241.65
2018,12,1,12,15,611.0,127.0,4.95,11.15,432.5,345.4,272.03
2018,12,1,12,30,552.0,143.0,4.9,11.2,417.0,363.4,291.73
2018,12,1,12,45,430.0,161.5,4.9,11.3,372.0,353.63,288.0
2018,12,1,13,0,308.0,180.0,4.9,11.4,327.0,323.0,265.57
2018,12,1,13,15,567.5,128.5,4.8,11.35,385.5,450.01,371.85
2018,12,1,13,30,827.0,77.0,4.7,11.3,444.0,571.76,473.09
2018,12,1,13,45,677.0,94.5,4.65,11.3,383.5,532.19,443.09
2018,12,1,14,0,527.0,112.0,4.6,11.3,323.0,471.85,395.72
2018,12,1,14,15,647.5,89.0,4.5,11.15,327.5,553.52,464.89
2018,12,1,14,30,768.0,66.0,4.4,11.0,332.0,625.03,524.86
2018,12,1,14,45,719.5,64.5,4.3,10.8,292.0,606.99,511.21
2018,12,1,15,0,671.0,63.0,4.2,10.6,252.0,589.75,497.61
2018,12,1,15,15,606.0,59.0,4.2,10.6,210.0,549.26,464.46
2018,12,1,15,30,541.0,55.0,4.2,10.6,168.0,504.87,426.83
2018,12,1,15,45,504.5,47.0,3.5,9.75,134.0,473.73,397.91
2018,12,1,16,0,468.0,39.0,2.8,8.9,100.0,440.3,363.92
2018,12,1,16,15,338.0,30.0,2.65,8.3,65.5,335.26,258.4
2018,12,1,16,30,208.0,21.0,2.5,7.7,31.0,203.57,0.0
2018,12,1,16,45,104.0,10.5,2.3,7.1,15.5,83.78,0.0
2018,12,1,17,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,5.55,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,4.1,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,3.75,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,3.45,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,3.1,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,2.8,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,2.35,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,2.35,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,2.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,2.1,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,1.95,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,12,2,6,45,14.5,1.5,0.5,1.85,1.0,0.0,0.0
2018,12,2,7,0,29.0,3.0,0.5,1.8,2.0,0.0,0.0
2018,12,2,7,15,188.0,13.5,0.55,2.0,23.5,10.62,0.0
2018,12,2,7,30,347.0,24.0,0.6,2.2,45.0,20.19,4.91
2018,12,2,7,45,466.0,30.0,0.6,2.4,83.0,27.53,18.64
2018,12,2,8,0,585.0,36.0,0.6,2.6,121.0,33.34,24.87
2018,12,2,8,15,650.0,40.0,0.55,3.1,162.5,37.25,28.85
2018,12,2,8,30,715.0,44.0,0.5,3.6,204.0,41.29,32.77
2018,12,2,8,45,757.0,47.0,0.4,4.05,244.5,44.36,35.67
2018,12,2,9,0,799.0,50.0,0.3,4.5,285.0,47.47,38.52
2018,12,2,9,15,823.5,52.5,0.35,5.1,321.0,54.56,44.9
2018,12,2,9,30,848.0,55.0,0.4,5.7,357.0,57.54,47.44
2018,12,2,9,45,864.5,57.0,0.45,6.25,388.0,59.95,49.43
2018,12,2,10,0,881.0,59.0,0.5,6.8,419.0,62.26,51.33
2018,12,2,10,15,894.0,60.0,0.65,7.25,444.0,63.73,52.46
2018,12,2,10,30,907.0,61.0,0.8,7.7,469.0,65.11,53.53
2018,12,2,10,45,915.5,62.0,0.95,8.1,487.0,96.99,57.12
2018,12,2,11,0,924.0,63.0,1.1,8.5,505.0,152.28,86.28
2018,12,2,11,15,928.5,63.0,1.2,8.85,515.5,206.11,127.15
2018,12,2,11,30,933.0,63.0,1.3,9.2,526.0,259.18,173.53
2018,12,2,11,45,935.0,62.5,1.4,9.5,529.0,310.2,220.79
2018,12,2,12,0,937.0,62.0,1.5,9.8,532.0,359.75,267.36
2018,12,2,12,15,936.0,61.5,1.55,9.95,527.5,406.55,311.36
2018,12,2,12,30,935.0,61.0,1.6,10.1,523.0,451.22,352.77
2018,12,2,12,45,914.0,64.5,1.7,10.25,507.0,488.49,387.74
2018,12,2,13,0,893.0,68.0,1.8,10.4,491.0,521.89,418.71
2018,12,2,13,15,901.5,63.5,1.75,10.3,476.0,558.84,451.3
2018,12,2,13,30,910.0,59.0,1.7,10.2,461.0,593.5,481.4
2018,12,2,13,45,896.5,57.5,1.7,10.15,434.5,615.91,501.69
2018,12,2,14,0,883.0,56.0,1.7,10.1,408.0,634.66,518.8
2018,12,2,14,15,863.0,54.0,1.5,9.7,375.5,644.88,528.21
2018,12,2,14,30,843.0,52.0,1.3,9.3,343.0,651.24,533.71
2018,12,2,14,45,759.5,56.5,1.1,8.9,297.0,624.09,512.51
2018,12,2,15,0,676.0,61.0,0.9,8.5,251.0,589.27,485.17
2018,12,2,15,15,669.0,52.5,0.9,8.5,216.5,580.09,477.83
2018,12,2,15,30,662.0,44.0,0.9,8.5,182.0,573.02,470.46
2018,12,2,15,45,613.0,38.5,0.9,7.75,144.0,535.38,438.75
2018,12,2,16,0,564.0,33.0,0.9,7.0,106.0,494.57,401.02
2018,12,2,16,15,409.0,26.0,0.9,6.6,68.5,371.37,281.85
2018,12,2,16,30,254.0,19.0,0.9,6.2,31.0,236.32,0.0
2018,12,2,16,45,127.0,9.5,0.95,5.85,15.5,99.52,0.0
2018,12,2,17,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,3.65,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,3.45,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,1.3,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,0.15,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,-0.9,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,12,3,6,45,14.5,1.5,1.2,-0.9,1.0,0.0,0.0
2018,12,3,7,0,29.0,3.0,1.2,-0.9,2.0,0.0,0.0
2018,12,3,7,15,37.5,10.0,1.35,-0.15,11.0,7.87,0.0
2018,12,3,7,30,46.0,17.0,1.5,0.6,20.0,13.0,0.08
2018,12,3,7,45,90.0,32.0,1.65,1.4,43.0,24.0,15.44
2018,12,3,8,0,134.0,47.0,1.8,2.2,66.0,34.84,26.18
2018,12,3,8,15,89.0,65.0,1.85,2.85,79.5,47.28,38.01
2018,12,3,8,30,44.0,83.0,1.9,3.5,93.0,59.35,49.33
2018,12,3,8,45,80.0,99.0,1.95,4.15,121.0,69.64,58.83
2018,12,3,9,0,116.0,115.0,2.0,4.8,149.0,80.3,68.49
2018,12,3,9,15,166.0,128.5,1.95,5.55,183.5,89.61,76.72
2018,12,3,9,30,216.0,142.0,1.9,6.3,218.0,96.87,82.96
2018,12,3,9,45,511.5,107.0,1.9,7.1,308.5,77.85,65.42
2018,12,3,10,0,807.0,72.0,1.9,7.9,399.0,64.68,53.26
2018,12,3,10,15,851.5,67.0,1.95,8.15,430.5,61.76,50.49
2018,12,3,10,30,896.0,62.0,2.0,8.4,462.0,65.54,53.77
2018,12,3,10,45,810.0,83.5,2.1,8.65,456.0,98.99,62.25
2018,12,3,11,0,724.0,105.0,2.2,8.9,450.0,150.16,93.15
2018,12,3,11,15,599.5,138.5,2.25,9.0,428.5,200.2,137.37
2018,12,3,11,30,475.0,172.0,2.3,9.1,407.0,232.55,171.08
2018,12,3,11,45,504.0,166.0,2.35,9.25,416.5,267.31,201.67
2018,12,3,12,0,533.0,160.0,2.4,9.4,426.0,303.73,234.42
2018,12,3,12,15,664.0,126.5,2.4,9.45,455.0,360.73,282.14
2018,12,3,12,30,795.0,93.0,2.4,9.5,484.0,422.01,334.22
2018,12,3,12,45,700.0,112.5,2.4,9.6,451.0,435.93,350.65
2018,12,3,13,0,605.0,132.0,2.4,9.7,418.0,440.97,358.66
2018,12,3,13,15,710.0,104.5,2.4,9.7,427.0,500.18,409.03
2018,12,3,13,30,815.0,77.0,2.4,9.7,436.0,560.62,459.94
2018,12,3,13,45,673.5,98.0,2.35,9.75,383.5,530.16,437.59
2018,12,3,14,0,532.0,119.0,2.3,9.8,331.0,479.77,398.93
2018,12,3,14,15,408.0,124.0,2.15,9.6,279.0,422.97,354.13
2018,12,3,14,30,284.0,129.0,2.0,9.4,227.0,343.69,289.71
2018,12,3,14,45,159.5,107.5,1.9,9.15,161.5,227.41,192.76
2018,12,3,15,0,35.0,86.0,1.8,8.9,96.0,106.19,87.54
2018,12,3,15,15,17.5,61.0,1.8,8.9,66.0,67.79,54.04
2018,12,3,15,30,0.0,36.0,1.8,8.9,36.0,27.48,18.32
2018,12,3,15,45,0.0,27.5,1.7,7.8,27.5,20.96,12.56
2018,12,3,16,0,0.0,19.0,1.6,6.7,19.0,14.45,6.72
2018,12,3,16,15,21.5,14.0,1.6,6.3,15.0,33.23,21.27
2018,12,3,16,30,43.0,9.0,1.6,5.9,11.0,59.2,0.0
2018,12,3,16,45,21.5,4.5,1.6,5.5,5.5,19.1,0.0
2018,12,3,17,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,4.1,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,4.1,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,4.15,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,3.35,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,3.1,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,3.15,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,3.15,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,12,4,7,15,0.0,3.0,2.95,3.35,3.0,2.36,0.0
2018,12,4,7,30,0.0,6.0,3.1,3.6,6.0,4.54,0.0
2018,12,4,7,45,0.0,10.0,3.2,3.85,10.0,7.58,0.9
2018,12,4,8,0,0.0,14.0,3.3,4.1,14.0,10.63,3.98
2018,12,4,8,15,0.0,18.0,3.35,4.6,18.0,13.68,6.92
2018,12,4,8,30,0.0,22.0,3.4,5.1,22.0,16.73,9.82
2018,12,4,8,45,0.0,35.5,3.4,5.65,35.5,27.08,19.41
2018,12,4,9,0,0.0,49.0,3.4,6.2,49.0,37.48,28.96
2018,12,4,9,15,1.0,69.5,3.45,6.9,70.0,52.98,43.07
2018,12,4,9,30,2.0,90.0,3.5,7.6,91.0,67.47,56.06
2018,12,4,9,45,5.0,104.5,3.6,8.3,106.5,77.68,65.03
2018,12,4,10,0,8.0,119.0,3.7,9.0,122.0,87.74,73.77
2018,12,4,10,15,4.0,104.5,3.65,9.45,106.0,78.43,65.18
2018,12,4,10,30,0.0,90.0,3.6,9.9,90.0,68.57,56.16
2018,12,4,10,45,0.0,95.0,3.5,10.3,95.0,72.29,56.59
2018,12,4,11,0,0.0,100.0,3.4,10.7,100.0,76.1,59.68
2018,12,4,11,15,0.0,103.5,3.25,10.95,103.5,78.86,61.91
2018,12,4,11,30,0.0,107.0,3.1,11.2,107.0,81.66,64.18
2018,12,4,11,45,3.0,119.0,2.95,11.4,120.5,91.61,72.41
2018,12,4,12,0,6.0,131.0,2.8,11.6,134.0,102.11,81.13
2018,12,4,12,15,13.0,156.5,2.6,11.65,163.0,125.05,100.27
2018,12,4,12,30,20.0,182.0,2.4,11.7,192.0,149.68,120.79
2018,12,4,12,45,18.5,177.0,2.15,11.75,186.0,147.46,119.06
2018,12,4,13,0,17.0,172.0,1.9,11.8,180.0,145.0,117.18
2018,12,4,13,15,14.5,164.0,1.75,11.65,170.5,139.24,112.62
2018,12,4,13,30,12.0,156.0,1.6,11.5,161.0,133.15,107.77
2018,12,4,13,45,8.5,137.5,1.4,11.35,141.0,116.6,94.07
2018,12,4,14,0,5.0,119.0,1.2,11.2,121.0,99.37,79.7
2018,12,4,14,15,2.5,105.0,1.3,10.7,106.0,86.42,68.96
2018,12,4,14,30,0.0,91.0,1.4,10.2,91.0,73.1,57.75
2018,12,4,14,45,0.0,80.5,1.5,9.75,80.5,64.57,50.58
2018,12,4,15,0,0.0,70.0,1.6,9.3,70.0,55.95,43.21
2018,12,4,15,15,0.0,55.5,1.6,9.3,55.5,43.19,32.08
2018,12,4,15,30,0.0,41.0,1.6,9.3,41.0,31.34,21.65
2018,12,4,15,45,0.0,32.5,1.5,8.3,32.5,24.81,15.86
2018,12,4,16,0,0.0,24.0,1.4,7.3,24.0,18.29,9.97
2018,12,4,16,15,3.0,16.0,1.45,6.9,16.0,14.38,5.75
2018,12,4,16,30,6.0,8.0,1.5,6.5,8.0,10.65,0.0
2018,12,4,16,45,3.0,4.0,1.5,6.15,4.0,5.31,0.0
2018,12,4,17,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,5.05,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,5.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,7,15,91.0,8.0,2.75,5.2,13.0,6.29,0.0
2018,12,5,7,30,182.0,16.0,2.8,5.3,26.0,13.01,0.0
2018,12,5,7,45,279.0,21.5,2.85,5.4,52.0,17.57,9.35
2018,12,5,8,0,376.0,27.0,2.9,5.5,78.0,22.32,14.45
2018,12,5,8,15,221.5,22.5,2.9,5.7,55.0,17.78,10.62
2018,12,5,8,30,67.0,18.0,2.9,5.9,32.0,13.39,6.7
2018,12,5,8,45,33.5,26.0,2.9,6.1,33.0,20.74,13.53
2018,12,5,9,0,0.0,34.0,2.9,6.3,34.0,25.93,18.32
2018,12,5,9,15,0.5,65.5,2.85,6.65,65.5,50.14,40.53
2018,12,5,9,30,1.0,97.0,2.8,7.0,97.0,72.09,60.4
2018,12,5,9,45,48.0,127.0,2.75,7.4,146.0,90.46,76.79
2018,12,5,10,0,95.0,157.0,2.7,7.8,195.0,106.52,90.94
2018,12,5,10,15,114.0,167.5,2.7,8.2,216.0,113.1,96.51
2018,12,5,10,30,133.0,178.0,2.7,8.6,237.0,119.56,101.94
2018,12,5,10,45,67.5,154.0,2.7,9.0,184.0,111.54,89.04
2018,12,5,11,0,2.0,130.0,2.7,9.4,131.0,97.26,77.9
2018,12,5,11,15,4.5,135.5,2.65,9.8,137.5,102.34,81.92
2018,12,5,11,30,7.0,141.0,2.6,10.2,144.0,107.77,86.23
2018,12,5,11,45,48.0,173.0,2.55,10.55,196.5,143.79,114.92
2018,12,5,12,0,89.0,205.0,2.5,10.9,249.0,185.37,148.51
2018,12,5,12,15,153.5,207.5,2.4,11.05,282.5,223.35,179.11
2018,12,5,12,30,218.0,210.0,2.3,11.2,316.0,263.73,212.31
2018,12,5,12,45,219.5,200.0,2.2,11.4,305.0,270.73,219.29
2018,12,5,13,0,221.0,190.0,2.1,11.6,294.0,285.88,232.82
2018,12,5,13,15,124.0,170.5,2.05,11.55,228.5,220.69,180.62
2018,12,5,13,30,27.0,151.0,2.0,11.5,163.0,145.34,118.1
2018,12,5,13,45,49.0,153.0,1.95,11.45,173.0,164.6,135.04
2018,12,5,14,0,71.0,155.0,1.9,11.4,183.0,186.11,153.75
2018,12,5,14,15,38.5,126.0,1.8,11.2,141.0,139.76,114.75
2018,12,5,14,30,6.0,97.0,1.7,11.0,99.0,82.91,66.07
2018,12,5,14,45,43.0,91.0,1.6,10.8,103.0,113.06,93.15
2018,12,5,15,0,80.0,85.0,1.5,10.6,107.0,150.11,125.74
2018,12,5,15,15,103.5,80.5,1.5,10.6,104.5,168.13,141.4
2018,12,5,15,30,127.0,76.0,1.5,10.6,102.0,188.19,158.19
2018,12,5,15,45,106.5,60.0,1.3,9.55,78.5,158.58,132.1
2018,12,5,16,0,86.0,44.0,1.1,8.5,55.0,127.4,103.84
2018,12,5,16,15,56.0,29.5,1.15,8.05,35.5,90.44,66.03
2018,12,5,16,30,26.0,15.0,1.2,7.6,16.0,40.78,0.0
2018,12,5,16,45,13.0,7.5,1.2,7.15,8.0,15.27,0.0
2018,12,5,17,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,6,7,15,133.0,10.0,1.85,3.1,17.0,7.87,0.0
2018,12,6,7,30,266.0,20.0,2.2,3.6,34.0,16.65,0.0
2018,12,6,7,45,392.5,27.5,2.55,4.1,69.5,22.99,13.88
2018,12,6,8,0,519.0,35.0,2.9,4.6,105.0,32.1,23.28
2018,12,6,8,15,580.0,40.5,2.9,5.05,143.5,37.15,28.34
2018,12,6,8,30,641.0,46.0,2.9,5.5,182.0,42.26,33.26
2018,12,6,8,45,626.5,55.0,2.9,5.95,210.0,45.67,36.47
2018,12,6,9,0,612.0,64.0,2.9,6.4,238.0,52.03,42.3
2018,12,6,9,15,709.0,59.5,2.85,7.0,286.0,53.85,43.84
2018,12,6,9,30,806.0,55.0,2.8,7.6,334.0,51.76,41.79
2018,12,6,9,45,828.0,57.0,2.75,8.25,365.5,59.1,48.27
2018,12,6,10,0,850.0,59.0,2.7,8.9,397.0,61.48,50.21
2018,12,6,10,15,863.0,60.0,2.65,9.35,421.5,62.94,51.34
2018,12,6,10,30,876.0,61.0,2.6,9.8,446.0,64.31,52.4
2018,12,6,10,45,884.0,62.0,2.5,10.3,464.0,86.19,53.19
2018,12,6,11,0,892.0,63.0,2.4,10.8,482.0,139.51,78.16
2018,12,6,11,15,897.0,63.5,2.35,11.1,493.0,191.96,116.37
2018,12,6,11,30,902.0,64.0,2.3,11.4,504.0,243.81,160.87
2018,12,6,11,45,903.5,64.5,2.25,11.65,508.0,293.96,206.97
2018,12,6,12,0,905.0,65.0,2.2,11.9,512.0,342.75,252.63
2018,12,6,12,15,904.0,64.5,2.25,12.05,508.0,388.17,295.54
2018,12,6,12,30,903.0,64.0,2.3,12.2,504.0,431.56,336.07
2018,12,6,12,45,898.5,63.5,2.3,12.35,492.5,471.2,372.62
2018,12,6,13,0,894.0,63.0,2.3,12.5,481.0,508.21,406.17
2018,12,6,13,15,885.0,62.0,2.3,12.55,462.5,539.58,434.67
2018,12,6,13,30,876.0,61.0,2.3,12.6,444.0,567.77,460.0
2018,12,6,13,45,863.0,59.5,2.3,12.6,418.5,589.78,480.11
2018,12,6,14,0,850.0,58.0,2.3,12.6,393.0,608.28,497.06
2018,12,6,14,15,830.5,56.5,2.2,12.45,362.0,619.1,507.46
2018,12,6,14,30,811.0,55.0,2.1,12.3,331.0,632.2,518.98
2018,12,6,14,45,783.0,52.0,2.0,12.15,295.0,628.24,516.48
2018,12,6,15,0,755.0,49.0,1.9,12.0,259.0,620.39,510.19
2018,12,6,15,15,712.0,46.0,1.9,12.0,220.0,598.04,492.26
2018,12,6,15,30,669.0,43.0,1.9,12.0,181.0,571.9,470.08
2018,12,6,15,45,600.0,38.0,1.45,10.5,141.0,520.81,426.66
2018,12,6,16,0,531.0,33.0,1.0,9.0,101.0,466.28,376.84
2018,12,6,16,15,389.5,25.5,1.05,8.6,65.0,365.43,273.93
2018,12,6,16,30,248.0,18.0,1.1,8.2,29.0,229.13,0.0
2018,12,6,16,45,124.0,9.0,1.15,7.75,14.5,96.35,0.0
2018,12,6,17,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,4.6,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,4.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,4.15,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,3.85,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,7,7,15,61.0,9.5,0.85,2.85,12.5,7.47,0.0
2018,12,7,7,30,122.0,19.0,0.8,3.2,25.0,14.43,0.0
2018,12,7,7,45,187.5,32.0,0.75,3.6,51.5,24.2,14.8
2018,12,7,8,0,253.0,45.0,0.7,4.0,78.0,33.89,24.98
2018,12,7,8,15,282.5,57.5,0.75,4.35,107.0,42.89,33.7
2018,12,7,8,30,312.0,70.0,0.8,4.7,136.0,51.7,42.07
2018,12,7,8,45,429.0,73.5,0.8,5.05,183.0,55.2,45.4
2018,12,7,9,0,546.0,77.0,0.8,5.4,230.0,61.12,50.83
2018,12,7,9,15,490.0,94.5,0.8,5.75,245.5,69.82,58.69
2018,12,7,9,30,434.0,112.0,0.8,6.1,261.0,80.18,67.94
2018,12,7,9,45,437.0,123.0,0.75,6.4,284.5,86.92,73.81
2018,12,7,10,0,440.0,134.0,0.7,6.7,308.0,93.51,79.5
2018,12,7,10,15,445.5,142.0,0.7,7.25,327.5,98.16,83.35
2018,12,7,10,30,451.0,150.0,0.7,7.8,347.0,102.77,87.13
2018,12,7,10,45,612.0,119.5,0.75,8.35,399.0,102.47,72.97
2018,12,7,11,0,773.0,89.0,0.8,8.9,451.0,140.34,84.25
2018,12,7,11,15,844.0,76.5,0.8,9.6,480.0,187.54,115.12
2018,12,7,11,30,915.0,64.0,0.8,10.3,509.0,244.15,159.84
2018,12,7,11,45,917.5,64.0,0.75,11.0,512.5,294.8,205.24
2018,12,7,12,0,920.0,64.0,0.7,11.7,516.0,344.14,250.0
2018,12,7,12,15,918.5,63.5,0.75,12.15,512.0,390.1,292.2
2018,12,7,12,30,917.0,63.0,0.8,12.6,508.0,433.95,331.87
2018,12,7,12,45,913.0,62.0,0.85,13.0,496.5,473.94,367.63
2018,12,7,13,0,909.0,61.0,0.9,13.4,485.0,511.27,400.39
2018,12,7,13,15,900.5,60.0,0.95,13.45,466.5,543.47,428.99
2018,12,7,13,30,892.0,59.0,1.0,13.5,448.0,572.48,454.55
2018,12,7,13,45,879.0,58.0,1.05,13.5,423.0,595.6,475.25
2018,12,7,14,0,866.0,57.0,1.1,13.5,398.0,615.19,492.91
2018,12,7,14,15,845.5,55.5,1.05,13.3,366.5,625.85,502.98
2018,12,7,14,30,825.0,54.0,1.0,13.1,335.0,632.73,509.86
2018,12,7,14,45,795.5,52.0,0.95,12.9,299.0,635.33,512.3
2018,12,7,15,0,766.0,50.0,0.9,12.7,263.0,628.0,506.66
2018,12,7,15,15,723.0,46.5,0.9,12.7,223.0,605.3,488.97
2018,12,7,15,30,680.0,43.0,0.9,12.7,183.0,578.76,467.16
2018,12,7,15,45,559.5,40.5,0.9,11.3,138.5,492.62,400.21
2018,12,7,16,0,439.0,38.0,0.9,9.9,94.0,412.93,334.23
2018,12,7,16,15,318.5,27.5,0.9,9.5,60.0,314.87,235.75
2018,12,7,16,30,198.0,17.0,0.9,9.1,26.0,191.84,0.0
2018,12,7,16,45,99.0,8.5,0.95,8.7,13.0,77.86,0.0
2018,12,7,17,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,5.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,3.35,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,2.7,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,1.8,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,1.75,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,8,7,15,137.0,9.5,1.0,2.3,16.0,7.47,0.0
2018,12,8,7,30,274.0,19.0,1.0,2.8,32.0,15.86,0.0
2018,12,8,7,45,404.5,27.0,0.95,3.3,68.0,22.65,13.29
2018,12,8,8,0,535.0,35.0,0.9,3.8,104.0,32.22,23.44
2018,12,8,8,15,605.0,40.0,1.05,4.3,144.5,36.92,28.21
2018,12,8,8,30,675.0,45.0,1.2,4.8,185.0,41.73,32.87
2018,12,8,8,45,719.0,48.5,1.35,5.3,224.5,45.11,36.08
2018,12,8,9,0,763.0,52.0,1.5,5.8,264.0,48.54,39.22
2018,12,8,9,15,793.5,54.0,1.65,6.55,300.5,50.64,41.01
2018,12,8,9,30,824.0,56.0,1.8,7.3,337.0,52.77,42.78
2018,12,8,9,45,845.5,57.5,1.95,8.0,368.5,59.61,48.8
2018,12,8,10,0,867.0,59.0,2.1,8.7,400.0,61.66,50.43
2018,12,8,10,15,868.0,62.5,2.15,9.2,422.0,64.67,52.95
2018,12,8,10,30,869.0,66.0,2.2,9.7,444.0,67.54,55.33
2018,12,8,10,45,889.5,64.5,2.3,10.2,465.5,83.67,53.69
2018,12,8,11,0,910.0,63.0,2.4,10.7,487.0,136.64,76.11
2018,12,8,11,15,906.5,66.0,2.4,10.95,496.5,190.73,115.12
2018,12,8,11,30,903.0,69.0,2.4,11.2,506.0,243.46,160.35
2018,12,8,11,45,912.5,67.0,2.4,11.45,511.5,293.77,206.2
2018,12,8,12,0,922.0,65.0,2.4,11.7,517.0,343.34,252.42
2018,12,8,12,15,917.5,65.5,2.35,11.8,512.5,389.32,295.97
2018,12,8,12,30,913.0,66.0,2.3,11.9,508.0,432.99,336.81
2018,12,8,12,45,893.0,69.0,2.3,11.95,493.0,469.82,371.57
2018,12,8,13,0,873.0,72.0,2.3,12.0,478.0,505.1,404.02
2018,12,8,13,15,820.5,78.0,2.25,12.0,448.0,521.49,420.84
2018,12,8,13,30,768.0,84.0,2.2,12.0,418.0,531.64,431.98
2018,12,8,13,45,808.0,73.5,2.15,11.95,407.0,573.45,467.5
2018,12,8,14,0,848.0,63.0,2.1,11.9,396.0,614.24,501.54
2018,12,8,14,15,827.5,61.5,1.9,11.65,365.0,625.23,511.41
2018,12,8,14,30,807.0,60.0,1.7,11.4,334.0,632.3,517.9
2018,12,8,14,45,777.0,57.0,1.5,11.15,297.5,627.21,514.32
2018,12,8,15,0,747.0,54.0,1.3,10.9,261.0,618.08,506.32
2018,12,8,15,15,701.5,50.0,1.3,10.9,221.0,592.8,486.31
2018,12,8,15,30,656.0,46.0,1.3,10.9,181.0,563.56,461.99
2018,12,8,15,45,583.5,41.0,1.15,9.55,141.0,509.76,417.81
2018,12,8,16,0,511.0,36.0,1.0,8.2,101.0,462.9,375.35
2018,12,8,16,15,368.0,27.5,1.05,7.75,65.0,350.58,263.79
2018,12,8,16,30,225.0,19.0,1.1,7.3,29.0,212.19,0.0
2018,12,8,16,45,112.5,9.5,1.15,6.8,14.5,88.25,0.0
2018,12,8,17,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.95,3.15,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.9,3.05,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,2.95,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.85,2.85,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.8,2.75,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,12,9,7,15,0.0,2.5,0.75,2.75,2.5,1.97,0.0
2018,12,9,7,30,0.0,5.0,0.7,2.9,5.0,3.78,0.0
2018,12,9,7,45,0.0,9.0,0.7,3.05,9.0,6.82,0.0
2018,12,9,8,0,0.0,13.0,0.7,3.2,13.0,9.86,3.29
2018,12,9,8,15,0.0,16.5,0.9,3.55,16.5,12.53,5.91
2018,12,9,8,30,0.0,20.0,1.1,3.9,20.0,15.2,8.48
2018,12,9,8,45,0.0,37.5,1.3,4.2,37.5,28.62,21.0
2018,12,9,9,0,0.0,55.0,1.5,4.5,55.0,42.12,33.5
2018,12,9,9,15,26.0,85.5,1.5,4.85,94.5,63.16,52.82
2018,12,9,9,30,52.0,116.0,1.5,5.2,134.0,82.95,70.74
2018,12,9,9,45,44.0,117.0,1.55,5.5,133.0,84.2,71.66
2018,12,9,10,0,36.0,118.0,1.6,5.8,132.0,85.25,72.41
2018,12,9,10,15,19.0,96.0,1.6,6.0,103.5,71.31,59.63
2018,12,9,10,30,2.0,74.0,1.6,6.2,75.0,56.85,46.39
2018,12,9,10,45,1.5,80.0,1.65,6.45,80.5,61.52,48.15
2018,12,9,11,0,1.0,86.0,1.7,6.7,86.0,66.03,51.92
2018,12,9,11,15,0.5,86.0,1.85,6.7,86.0,66.09,51.94
2018,12,9,11,30,0.0,86.0,2.0,6.7,86.0,66.07,51.91
2018,12,9,11,45,0.0,70.5,2.1,6.7,70.5,54.12,41.55
2018,12,9,12,0,0.0,55.0,2.2,6.7,55.0,42.15,31.16
2018,12,9,12,15,1.5,83.0,2.2,6.65,83.5,64.33,50.39
2018,12,9,12,30,3.0,111.0,2.2,6.6,112.0,86.77,69.75
2018,12,9,12,45,6.5,132.5,2.2,6.55,135.5,105.87,86.18
2018,12,9,13,0,10.0,154.0,2.2,6.5,159.0,126.3,103.76
2018,12,9,13,15,5.5,122.5,2.15,6.45,125.0,99.05,80.54
2018,12,9,13,30,1.0,91.0,2.1,6.4,91.0,71.05,56.49
2018,12,9,13,45,21.0,94.5,2.05,6.35,102.5,91.48,74.69
2018,12,9,14,0,41.0,98.0,2.0,6.3,114.0,109.02,90.47
2018,12,9,14,15,51.0,107.5,1.9,6.15,126.0,127.97,107.33
2018,12,9,14,30,61.0,117.0,1.8,6.0,138.0,149.52,126.38
2018,12,9,14,45,36.5,94.5,1.65,5.85,106.5,112.29,93.88
2018,12,9,15,0,12.0,72.0,1.5,5.7,75.0,66.49,53.41
2018,12,9,15,15,6.5,65.0,1.5,5.7,66.5,57.74,45.55
2018,12,9,15,30,1.0,58.0,1.5,5.7,58.0,49.26,37.73
2018,12,9,15,45,0.5,44.0,1.15,5.15,44.0,36.24,26.09
2018,12,9,16,0,0.0,30.0,0.8,4.6,30.0,22.93,14.11
2018,12,9,16,15,5.5,21.0,0.8,4.35,21.0,20.04,10.38
2018,12,9,16,30,11.0,12.0,0.8,4.1,12.0,17.4,0.0
2018,12,9,16,45,5.5,6.0,0.75,3.9,6.0,8.67,0.0
2018,12,9,17,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.75,3.45,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,2.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,2.05,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,1.75,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,1.6,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,1.35,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,1.25,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,1.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.95,1.15,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.95,1.25,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,10,7,15,0.0,2.0,1.25,2.8,2.0,1.57,0.0
2018,12,10,7,30,0.0,4.0,1.4,3.1,4.0,3.15,0.0
2018,12,10,7,45,0.0,10.5,1.6,3.4,10.5,7.97,0.81
2018,12,10,8,0,0.0,17.0,1.8,3.7,17.0,12.92,5.98
2018,12,10,8,15,0.0,30.5,1.95,4.1,30.5,23.27,15.69
2018,12,10,8,30,0.0,44.0,2.1,4.5,44.0,33.67,25.45
2018,12,10,8,45,0.5,39.0,2.25,4.9,39.0,29.78,21.96
2018,12,10,9,0,1.0,34.0,2.4,5.3,34.0,25.94,18.42
2018,12,10,9,15,6.0,69.5,2.6,5.9,71.5,52.88,43.17
2018,12,10,9,30,11.0,105.0,2.8,6.5,109.0,77.19,65.19
2018,12,10,9,45,7.0,110.0,2.95,7.05,112.5,81.02,68.41
2018,12,10,10,0,3.0,115.0,3.1,7.6,116.0,84.76,71.53
2018,12,10,10,15,1.5,112.0,3.15,8.15,112.5,83.2,69.87
2018,12,10,10,30,0.0,109.0,3.2,8.7,109.0,81.49,68.08
2018,12,10,10,45,0.0,108.0,3.25,9.2,108.0,81.13,64.46
2018,12,10,11,0,0.0,107.0,3.3,9.7,107.0,80.9,64.07
2018,12,10,11,15,9.5,136.5,3.25,10.0,141.0,103.46,82.69
2018,12,10,11,30,19.0,166.0,3.2,10.3,175.0,127.44,102.36
2018,12,10,11,45,48.0,171.5,3.15,10.65,195.0,141.64,113.11
2018,12,10,12,0,77.0,177.0,3.1,11.0,215.0,159.34,127.25
2018,12,10,12,15,281.5,169.0,3.05,11.2,305.0,239.51,189.83
2018,12,10,12,30,486.0,161.0,3.0,11.4,395.0,338.75,269.45
2018,12,10,12,45,699.5,109.5,3.0,11.6,438.0,420.14,335.84
2018,12,10,13,0,913.0,58.0,3.0,11.8,481.0,503.79,405.04
2018,12,10,13,15,906.0,57.5,3.0,11.85,463.5,537.56,435.71
2018,12,10,13,30,899.0,57.0,3.0,11.9,446.0,568.29,463.49
2018,12,10,13,45,887.5,55.0,2.95,11.9,421.0,591.53,484.81
2018,12,10,14,0,876.0,53.0,2.9,11.9,396.0,611.25,502.87
2018,12,10,14,15,858.0,51.5,2.7,11.75,365.5,623.92,514.64
2018,12,10,14,30,840.0,50.0,2.5,11.6,335.0,632.9,523.0
2018,12,10,14,45,813.0,48.0,2.35,11.45,299.0,631.52,522.21
2018,12,10,15,0,786.0,46.0,2.2,11.3,263.0,626.49,517.83
2018,12,10,15,15,744.0,43.0,2.2,11.3,223.5,612.28,506.0
2018,12,10,15,30,702.0,40.0,2.2,11.3,184.0,587.88,484.94
2018,12,10,15,45,634.0,35.5,1.6,9.75,143.5,539.22,442.69
2018,12,10,16,0,566.0,31.0,1.0,8.2,103.0,487.28,393.81
2018,12,10,16,15,434.5,24.5,1.1,7.75,67.5,384.24,288.78
2018,12,10,16,30,303.0,18.0,1.2,7.3,32.0,258.65,0.0
2018,12,10,16,45,151.5,9.0,1.25,6.85,16.0,115.6,0.0
2018,12,10,17,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
